Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,484.0,141.0,1.9,16.0,351.0,361.49,287.56
2018,2,1,10,15,503.0,147.5,2.0,16.5,379.5,402.79,321.49
2018,2,1,10,30,522.0,154.0,2.1,17.0,408.0,444.64,355.14
2018,2,1,10,45,649.5,126.0,2.2,17.45,457.5,517.79,413.16
2018,2,1,11,0,777.0,98.0,2.3,17.9,507.0,593.39,472.16
2018,2,1,11,15,746.5,110.0,2.35,18.2,513.0,617.44,490.0
2018,2,1,11,30,716.0,122.0,2.4,18.5,519.0,636.22,503.81
2018,2,1,11,45,690.0,132.5,2.45,18.8,520.5,652.37,515.45
2018,2,1,12,0,664.0,143.0,2.5,19.1,522.0,664.7,524.06
2018,2,1,12,15,661.0,145.0,2.55,19.35,523.0,681.76,536.61
2018,2,1,12,30,658.0,147.0,2.6,19.6,524.0,696.18,547.11
2018,2,1,12,45,674.0,140.0,2.65,19.8,522.5,713.15,559.77
2018,2,1,13,0,690.0,133.0,2.7,20.0,521.0,727.64,570.25
2018,2,1,13,15,668.5,136.0,2.65,20.15,504.5,720.35,564.67
2018,2,1,13,30,647.0,139.0,2.6,20.3,488.0,710.08,557.21
2018,2,1,13,45,725.0,112.5,2.6,20.4,490.0,744.24,582.44
2018,2,1,14,0,803.0,86.0,2.6,20.5,492.0,770.11,601.34
2018,2,1,14,15,797.0,81.0,2.4,20.35,465.5,753.56,589.26
2018,2,1,14,30,791.0,76.0,2.2,20.2,439.0,733.94,575.3
2018,2,1,14,45,794.5,68.5,2.05,20.1,410.0,715.56,562.43
2018,2,1,15,0,798.0,61.0,1.9,20.0,381.0,693.87,547.03
2018,2,1,15,15,716.5,68.0,1.9,20.0,334.0,625.37,497.78
2018,2,1,15,30,635.0,75.0,1.9,20.0,287.0,562.26,451.34
2018,2,1,15,45,581.5,69.5,1.45,18.8,243.5,500.94,403.92
2018,2,1,16,0,528.0,64.0,1.0,17.6,200.0,441.02,355.94
2018,2,1,16,15,549.5,51.5,1.1,17.05,169.0,419.69,338.5
2018,2,1,16,30,571.0,39.0,1.2,16.5,138.0,390.37,312.34
2018,2,1,16,45,477.5,33.0,1.25,15.95,99.0,310.14,242.86
2018,2,1,17,0,384.0,27.0,1.3,15.4,60.0,243.25,165.4
2018,2,1,17,15,229.0,16.5,1.3,15.15,33.0,114.11,0.0
2018,2,1,17,30,74.0,6.0,1.3,14.9,6.0,5.72,0.0
2018,2,1,17,45,37.0,3.0,1.35,14.7,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,7,15,138.0,9.5,2.1,9.5,16.5,9.05,0.0
2018,2,2,7,30,276.0,19.0,2.4,10.2,33.0,15.73,0.0
2018,2,2,7,45,363.0,28.0,2.7,10.85,66.5,22.26,12.4
2018,2,2,8,0,450.0,37.0,3.0,11.5,100.0,32.24,22.63
2018,2,2,8,15,452.5,50.5,2.95,12.1,133.0,73.71,40.91
2018,2,2,8,30,455.0,64.0,2.9,12.7,166.0,115.36,72.42
2018,2,2,8,45,578.5,61.5,2.9,13.25,219.5,163.99,109.11
2018,2,2,9,0,702.0,59.0,2.9,13.8,273.0,227.12,160.99
2018,2,2,9,15,595.0,86.5,2.85,14.3,285.5,261.84,197.69
2018,2,2,9,30,488.0,114.0,2.8,14.8,298.0,283.3,221.37
2018,2,2,9,45,500.0,125.0,2.8,15.25,329.0,326.44,258.96
2018,2,2,10,0,512.0,136.0,2.8,15.7,360.0,369.93,295.83
2018,2,2,10,15,553.5,136.0,2.75,16.15,394.0,417.14,334.71
2018,2,2,10,30,595.0,136.0,2.7,16.6,428.0,470.0,377.1
2018,2,2,10,45,577.0,149.0,2.7,17.0,443.0,500.32,401.0
2018,2,2,11,0,559.0,162.0,2.7,17.4,458.0,524.38,419.55
2018,2,2,11,15,563.5,166.5,2.65,17.8,473.0,554.79,442.57
2018,2,2,11,30,568.0,171.0,2.6,18.2,488.0,583.74,463.98
2018,2,2,11,45,624.0,156.0,2.6,18.55,509.5,631.67,500.33
2018,2,2,12,0,680.0,141.0,2.6,18.9,531.0,676.09,533.59
2018,2,2,12,15,789.0,109.0,2.6,19.2,563.0,738.51,579.01
2018,2,2,12,30,898.0,77.0,2.6,19.5,595.0,798.14,620.54
2018,2,2,12,45,906.5,74.0,2.65,19.75,592.5,815.65,632.33
2018,2,2,13,0,915.0,71.0,2.7,20.0,590.0,829.86,642.24
2018,2,2,13,15,886.0,77.0,2.7,20.1,570.0,820.88,636.0
2018,2,2,13,30,857.0,83.0,2.7,20.2,550.0,814.82,632.13
2018,2,2,13,45,809.5,89.5,2.75,20.25,517.0,784.43,611.49
2018,2,2,14,0,762.0,96.0,2.8,20.3,484.0,750.88,588.63
2018,2,2,14,15,792.0,83.5,2.7,20.2,467.5,754.89,592.38
2018,2,2,14,30,822.0,71.0,2.6,20.1,451.0,754.58,592.78
2018,2,2,14,45,817.0,66.5,2.45,20.0,421.0,732.8,577.4
2018,2,2,15,0,812.0,62.0,2.3,19.9,391.0,708.07,559.92
2018,2,2,15,15,786.5,59.0,2.3,19.9,352.0,667.45,531.19
2018,2,2,15,30,761.0,56.0,2.3,19.9,313.0,625.29,500.77
2018,2,2,15,45,710.5,56.0,1.65,18.75,270.5,568.82,457.49
2018,2,2,16,0,660.0,56.0,1.0,17.6,228.0,512.75,411.26
2018,2,2,16,15,600.5,50.5,1.05,17.0,184.5,450.74,362.2
2018,2,2,16,30,541.0,45.0,1.1,16.4,141.0,387.19,309.58
2018,2,2,16,45,391.5,37.5,1.15,15.75,96.5,277.45,218.09
2018,2,2,17,0,242.0,30.0,1.2,15.1,52.0,179.83,125.69
2018,2,2,17,15,142.0,17.5,1.2,14.9,28.5,95.73,0.0
2018,2,2,17,30,42.0,5.0,1.2,14.7,5.0,21.02,0.0
2018,2,2,17,45,21.0,2.5,1.25,14.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,7,15,136.5,10.5,1.6,9.85,17.5,10.01,0.0
2018,2,3,7,30,273.0,21.0,1.8,10.8,35.0,17.6,0.0
2018,2,3,7,45,404.0,28.5,2.05,11.7,73.5,22.62,12.89
2018,2,3,8,0,535.0,36.0,2.3,12.6,112.0,35.11,25.09
2018,2,3,8,15,606.0,41.0,2.4,13.25,156.5,77.99,38.7
2018,2,3,8,30,677.0,46.0,2.5,13.9,201.0,128.95,73.69
2018,2,3,8,45,721.0,50.0,2.6,14.55,245.5,181.62,117.31
2018,2,3,9,0,765.0,54.0,2.7,15.2,290.0,238.48,167.32
2018,2,3,9,15,794.5,57.0,2.75,15.75,331.5,293.88,217.46
2018,2,3,9,30,824.0,60.0,2.8,16.3,373.0,351.17,268.63
2018,2,3,9,45,843.0,62.0,2.8,16.85,409.0,404.76,315.83
2018,2,3,10,0,862.0,64.0,2.8,17.4,445.0,458.04,361.36
2018,2,3,10,15,876.0,65.5,2.75,17.75,476.0,508.12,403.18
2018,2,3,10,30,890.0,67.0,2.7,18.1,507.0,557.26,442.91
2018,2,3,10,45,899.5,68.0,2.65,18.5,531.0,602.02,478.03
2018,2,3,11,0,909.0,69.0,2.6,18.9,555.0,644.95,510.74
2018,2,3,11,15,914.0,70.0,2.55,19.15,571.5,682.86,539.14
2018,2,3,11,30,919.0,71.0,2.5,19.4,588.0,718.19,563.86
2018,2,3,11,45,922.5,71.0,2.45,19.65,597.5,748.56,584.23
2018,2,3,12,0,926.0,71.0,2.4,19.9,607.0,775.91,602.35
2018,2,3,12,15,926.5,71.5,2.4,20.1,609.0,798.4,617.43
2018,2,3,12,30,927.0,72.0,2.4,20.3,611.0,817.52,630.21
2018,2,3,12,45,925.0,72.0,2.4,20.45,605.0,830.6,638.98
2018,2,3,13,0,923.0,72.0,2.4,20.6,599.0,840.11,645.43
2018,2,3,13,15,918.5,71.0,2.35,20.65,585.0,842.78,647.13
2018,2,3,13,30,914.0,70.0,2.3,20.7,571.0,841.82,646.51
2018,2,3,13,45,906.0,69.0,2.3,20.8,550.0,834.4,641.85
2018,2,3,14,0,898.0,68.0,2.3,20.9,529.0,823.49,634.93
2018,2,3,14,15,886.5,66.5,2.2,20.8,501.0,805.75,623.02
2018,2,3,14,30,875.0,65.0,2.1,20.7,473.0,784.85,608.96
2018,2,3,14,45,858.5,63.0,2.0,20.6,439.0,756.44,589.54
2018,2,3,15,0,842.0,61.0,1.9,20.5,405.0,725.46,568.16
2018,2,3,15,15,817.0,58.5,1.9,20.5,365.5,691.54,544.88
2018,2,3,15,30,792.0,56.0,1.9,20.5,326.0,649.47,515.1
2018,2,3,15,45,757.0,53.0,1.35,19.5,283.5,598.64,476.32
2018,2,3,16,0,722.0,50.0,0.8,18.5,241.0,547.47,434.63
2018,2,3,16,15,667.5,45.5,0.8,18.25,196.5,482.64,383.65
2018,2,3,16,30,613.0,41.0,0.8,18.0,152.0,419.77,331.82
2018,2,3,16,45,520.5,34.5,0.75,17.7,110.0,337.11,261.86
2018,2,3,17,0,428.0,28.0,0.7,17.4,68.0,260.47,184.39
2018,2,3,17,15,262.0,18.5,0.7,17.4,38.5,150.78,0.0
2018,2,3,17,30,96.0,9.0,0.7,17.4,9.0,45.94,0.0
2018,2,3,17,45,48.0,4.5,0.7,17.35,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,17.0,9.0,1.0,10.95,10.0,8.58,0.0
2018,2,4,7,30,34.0,18.0,1.0,11.6,20.0,15.85,0.0
2018,2,4,7,45,41.0,35.5,0.95,12.25,40.0,30.16,19.33
2018,2,4,8,0,48.0,53.0,0.9,12.9,60.0,46.41,32.87
2018,2,4,8,15,63.0,70.5,1.1,13.3,83.0,65.92,47.96
2018,2,4,8,30,78.0,88.0,1.3,13.7,106.0,88.82,66.45
2018,2,4,8,45,199.5,98.5,1.45,14.1,157.5,127.52,94.15
2018,2,4,9,0,321.0,109.0,1.6,14.5,209.0,181.28,135.85
2018,2,4,9,15,367.5,119.5,1.7,14.9,249.0,225.51,173.22
2018,2,4,9,30,414.0,130.0,1.8,15.3,289.0,274.3,214.42
2018,2,4,9,45,407.5,145.5,1.85,15.7,314.5,310.85,246.03
2018,2,4,10,0,401.0,161.0,1.9,16.1,340.0,346.17,275.74
2018,2,4,10,15,467.0,158.5,2.0,16.5,380.5,398.64,318.32
2018,2,4,10,30,533.0,156.0,2.1,16.9,421.0,455.75,363.92
2018,2,4,10,45,524.0,167.5,2.15,17.35,438.5,487.37,388.52
2018,2,4,11,0,515.0,179.0,2.2,17.8,456.0,516.94,411.06
2018,2,4,11,15,564.0,169.5,2.2,18.1,481.5,560.83,444.93
2018,2,4,11,30,613.0,160.0,2.2,18.4,507.0,610.12,482.1
2018,2,4,11,45,695.5,139.5,2.25,18.7,539.5,669.01,526.66
2018,2,4,12,0,778.0,119.0,2.3,19.0,572.0,728.64,570.39
2018,2,4,12,15,842.0,100.5,2.25,19.05,592.0,774.12,601.84
2018,2,4,12,30,906.0,82.0,2.2,19.1,612.0,815.14,629.9
2018,2,4,12,45,909.5,80.0,2.15,19.15,608.0,830.15,639.63
2018,2,4,13,0,913.0,78.0,2.1,19.2,604.0,841.72,647.3
2018,2,4,13,15,908.5,77.0,2.05,19.25,590.0,844.41,648.93
2018,2,4,13,30,904.0,76.0,2.0,19.3,576.0,843.51,648.29
2018,2,4,13,45,897.0,74.5,2.0,19.35,555.0,836.38,643.97
2018,2,4,14,0,890.0,73.0,2.0,19.4,534.0,825.77,637.4
2018,2,4,14,15,747.5,101.0,1.95,19.45,474.0,748.3,583.24
2018,2,4,14,30,605.0,129.0,1.9,19.5,414.0,659.27,520.11
2018,2,4,14,45,669.5,106.0,1.9,19.55,400.0,674.47,532.93
2018,2,4,15,0,734.0,83.0,1.9,19.6,386.0,683.23,540.1
2018,2,4,15,15,762.0,70.5,1.9,19.6,358.5,668.36,530.07
2018,2,4,15,30,790.0,58.0,1.9,19.6,331.0,652.91,519.55
2018,2,4,15,45,754.5,54.5,1.45,18.5,288.0,601.01,480.58
2018,2,4,16,0,719.0,51.0,1.0,17.4,245.0,548.83,439.27
2018,2,4,16,15,664.5,47.0,1.05,16.85,200.5,484.5,389.03
2018,2,4,16,30,610.0,43.0,1.1,16.3,156.0,422.02,337.63
2018,2,4,16,45,498.5,37.5,1.15,15.8,112.5,336.03,264.84
2018,2,4,17,0,387.0,32.0,1.2,15.3,69.0,253.31,185.0
2018,2,4,17,15,236.5,20.5,1.2,15.25,39.5,143.19,0.0
2018,2,4,17,30,86.0,9.0,1.2,15.2,10.0,42.24,0.0
2018,2,4,17,45,43.0,4.5,1.2,15.15,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,5,7,15,130.5,11.5,1.7,10.2,19.0,10.96,0.0
2018,2,5,7,30,261.0,23.0,1.9,10.9,38.0,19.27,0.0
2018,2,5,7,45,366.5,32.0,2.15,11.6,74.5,25.59,15.77
2018,2,5,8,0,472.0,41.0,2.4,12.3,111.0,37.86,22.15
2018,2,5,8,15,555.5,46.5,2.5,12.9,156.5,79.18,41.18
2018,2,5,8,30,639.0,52.0,2.6,13.5,202.0,131.87,77.95
2018,2,5,8,45,690.5,55.0,2.65,14.15,247.0,183.1,120.25
2018,2,5,9,0,742.0,58.0,2.7,14.8,292.0,239.44,169.53
2018,2,5,9,15,638.5,84.0,2.85,15.45,304.5,275.47,207.22
2018,2,5,9,30,535.0,110.0,3.0,16.1,317.0,300.84,234.03
2018,2,5,9,45,485.5,133.5,3.15,16.8,335.0,331.56,262.15
2018,2,5,10,0,436.0,157.0,3.3,17.5,353.0,358.92,286.0
2018,2,5,10,15,439.5,168.5,3.3,18.1,377.5,395.66,316.0
2018,2,5,10,30,443.0,180.0,3.3,18.7,402.0,431.8,344.7
2018,2,5,10,45,406.5,198.0,3.35,19.3,409.5,450.22,358.69
2018,2,5,11,0,370.0,216.0,3.4,19.9,417.0,458.0,364.1
2018,2,5,11,15,466.5,196.5,3.4,20.4,457.5,525.62,416.83
2018,2,5,11,30,563.0,177.0,3.4,20.9,498.0,590.66,466.69
2018,2,5,11,45,635.0,157.0,3.4,21.4,525.0,645.45,507.83
2018,2,5,12,0,707.0,137.0,3.4,21.9,552.0,697.31,546.37
2018,2,5,12,15,819.5,103.0,3.35,22.2,585.5,761.82,592.18
2018,2,5,12,30,932.0,69.0,3.3,22.5,619.0,823.11,634.38
2018,2,5,12,45,926.5,70.0,3.2,22.8,612.0,834.66,640.9
2018,2,5,13,0,921.0,71.0,3.1,23.1,605.0,842.55,645.3
2018,2,5,13,15,916.5,70.0,2.95,23.2,591.0,845.22,646.37
2018,2,5,13,30,912.0,69.0,2.8,23.3,577.0,844.25,645.04
2018,2,5,13,45,904.5,68.0,2.7,23.35,556.0,837.22,640.1
2018,2,5,14,0,897.0,67.0,2.6,23.4,535.0,826.69,632.88
2018,2,5,14,15,885.5,65.5,2.4,23.3,507.0,808.88,620.35
2018,2,5,14,30,874.0,64.0,2.2,23.2,479.0,787.9,605.66
2018,2,5,14,45,858.0,62.5,2.05,23.05,445.5,760.41,586.85
2018,2,5,15,0,842.0,61.0,1.9,22.9,412.0,730.33,566.11
2018,2,5,15,15,817.5,58.5,1.9,22.9,372.5,696.65,543.31
2018,2,5,15,30,793.0,56.0,1.9,22.9,333.0,654.74,514.06
2018,2,5,15,45,757.5,53.0,1.45,21.6,290.0,603.29,476.62
2018,2,5,16,0,722.0,50.0,1.0,20.3,247.0,551.55,436.77
2018,2,5,16,15,668.0,46.0,1.05,19.75,202.5,487.31,387.3
2018,2,5,16,30,614.0,42.0,1.1,19.2,158.0,424.97,336.73
2018,2,5,16,45,524.0,36.0,1.15,18.65,115.5,343.55,268.64
2018,2,5,17,0,434.0,30.0,1.2,18.1,73.0,275.27,201.8
2018,2,5,17,15,271.5,20.0,1.2,17.9,42.0,160.17,0.0
2018,2,5,17,30,109.0,10.0,1.2,17.7,11.0,52.42,0.0
2018,2,5,17,45,54.5,5.0,1.2,17.5,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,3.25,9.15,22.0,10.48,0.0
2018,2,6,7,30,359.0,22.0,3.4,9.8,44.0,19.86,0.73
2018,2,6,7,45,489.5,28.5,3.55,10.45,86.5,24.29,14.93
2018,2,6,8,0,620.0,35.0,3.7,11.1,129.0,37.44,19.97
2018,2,6,8,15,684.5,39.5,3.8,11.85,176.0,84.97,41.27
2018,2,6,8,30,749.0,44.0,3.9,12.6,223.0,139.72,80.04
2018,2,6,8,45,789.5,47.0,4.0,13.3,269.0,196.81,128.34
2018,2,6,9,0,830.0,50.0,4.1,14.0,315.0,255.83,181.24
2018,2,6,9,15,854.5,52.0,4.2,14.65,356.5,312.29,233.3
2018,2,6,9,30,879.0,54.0,4.3,15.3,398.0,369.91,285.69
2018,2,6,9,45,896.5,56.0,4.35,15.95,435.5,425.54,335.29
2018,2,6,10,0,914.0,58.0,4.4,16.6,473.0,481.02,383.26
2018,2,6,10,15,927.0,59.5,4.45,17.15,505.0,533.26,427.37
2018,2,6,10,30,940.0,61.0,4.5,17.7,537.0,584.35,469.22
2018,2,6,10,45,948.0,62.0,4.55,18.2,561.5,630.52,506.19
2018,2,6,11,0,956.0,63.0,4.6,18.7,586.0,674.59,540.59
2018,2,6,11,15,960.5,63.5,4.6,19.0,602.5,713.45,570.21
2018,2,6,11,30,965.0,64.0,4.6,19.3,619.0,749.53,595.63
2018,2,6,11,45,969.0,64.0,4.65,19.65,629.0,781.72,618.18
2018,2,6,12,0,973.0,64.0,4.7,20.0,639.0,810.76,638.36
2018,2,6,12,15,972.0,64.5,4.7,20.15,640.5,833.2,653.96
2018,2,6,12,30,971.0,65.0,4.7,20.3,642.0,852.03,667.04
2018,2,6,12,45,966.0,65.5,4.65,20.5,634.5,863.95,674.8
2018,2,6,13,0,961.0,66.0,4.6,20.7,627.0,872.05,679.98
2018,2,6,13,15,957.0,65.0,4.55,20.7,613.0,875.37,682.43
2018,2,6,13,30,953.0,64.0,4.5,20.7,599.0,874.89,682.35
2018,2,6,13,45,945.0,63.0,4.4,20.7,577.0,867.33,677.02
2018,2,6,14,0,937.0,62.0,4.3,20.7,555.0,856.12,669.49
2018,2,6,14,15,924.0,61.0,4.05,20.55,526.0,837.27,656.32
2018,2,6,14,30,911.0,60.0,3.8,20.4,497.0,815.14,640.84
2018,2,6,14,45,895.0,58.0,3.55,20.2,462.0,786.28,620.56
2018,2,6,15,0,879.0,56.0,3.3,20.0,427.0,754.67,598.15
2018,2,6,15,15,856.0,54.0,3.3,20.0,387.0,715.36,570.5
2018,2,6,15,30,833.0,52.0,3.3,20.0,347.0,674.26,540.97
2018,2,6,15,45,798.5,50.0,2.65,18.7,303.5,623.83,503.64
2018,2,6,16,0,764.0,48.0,2.0,17.4,260.0,578.48,468.33
2018,2,6,16,15,709.5,44.0,1.95,16.5,213.5,512.27,415.96
2018,2,6,16,30,655.0,40.0,1.9,15.6,167.0,448.03,362.65
2018,2,6,16,45,565.0,35.0,1.9,14.7,123.0,365.99,292.62
2018,2,6,17,0,475.0,30.0,1.9,13.8,79.0,289.38,219.22
2018,2,6,17,15,287.5,20.0,1.85,13.45,45.0,169.28,24.58
2018,2,6,17,30,100.0,10.0,1.8,13.1,11.0,49.11,0.0
2018,2,6,17,45,50.0,5.0,1.75,12.8,5.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,166.0,13.5,1.3,9.95,23.0,12.87,0.0
2018,2,7,7,30,310.0,24.0,1.5,10.8,44.0,19.93,3.01
2018,2,7,7,45,411.5,32.0,1.65,11.7,82.0,25.27,15.84
2018,2,7,8,0,513.0,40.0,1.8,12.6,120.0,38.97,21.6
2018,2,7,8,15,573.5,47.0,1.95,13.15,164.0,82.73,43.05
2018,2,7,8,30,634.0,54.0,2.1,13.7,208.0,133.29,79.28
2018,2,7,8,45,696.5,56.0,2.25,14.25,255.5,187.67,123.94
2018,2,7,9,0,759.0,58.0,2.4,14.8,303.0,246.43,174.94
2018,2,7,9,15,788.5,61.0,2.45,15.45,345.0,302.07,225.06
2018,2,7,9,30,818.0,64.0,2.5,16.1,387.0,359.61,276.06
2018,2,7,9,45,838.0,66.0,2.55,16.8,424.0,413.82,323.27
2018,2,7,10,0,858.0,68.0,2.6,17.5,461.0,467.84,368.87
2018,2,7,10,15,872.5,70.0,2.5,17.95,492.5,518.97,410.75
2018,2,7,10,30,887.0,72.0,2.4,18.4,524.0,569.22,450.48
2018,2,7,10,45,896.5,73.0,2.35,18.9,548.5,614.28,485.12
2018,2,7,11,0,906.0,74.0,2.3,19.4,573.0,657.51,517.34
2018,2,7,11,15,912.5,74.5,2.25,19.7,590.5,696.12,545.68
2018,2,7,11,30,919.0,75.0,2.2,20.0,608.0,732.23,570.05
2018,2,7,11,45,922.5,76.0,2.15,20.3,618.0,764.03,590.95
2018,2,7,12,0,926.0,77.0,2.1,20.6,628.0,792.82,609.58
2018,2,7,12,15,923.5,78.0,2.05,20.75,629.0,813.81,623.03
2018,2,7,12,30,921.0,79.0,2.0,20.9,630.0,831.3,634.14
2018,2,7,12,45,915.0,80.5,2.0,21.1,623.5,842.99,641.68
2018,2,7,13,0,909.0,82.0,2.0,21.3,617.0,851.05,646.9
2018,2,7,13,15,904.0,81.0,2.0,21.35,603.0,853.38,648.75
2018,2,7,13,30,899.0,80.0,2.0,21.4,589.0,852.11,648.33
2018,2,7,13,45,890.5,79.0,2.0,21.45,567.5,844.36,643.64
2018,2,7,14,0,882.0,78.0,2.0,21.5,546.0,833.16,636.76
2018,2,7,14,15,869.5,76.5,1.95,21.35,518.0,814.73,625.01
2018,2,7,14,30,857.0,75.0,1.9,21.2,490.0,800.01,615.95
2018,2,7,14,45,839.5,73.0,1.85,21.05,455.5,770.87,596.7
2018,2,7,15,0,822.0,71.0,1.8,20.9,421.0,739.13,575.56
2018,2,7,15,15,796.5,68.5,1.8,20.9,381.5,698.43,547.75
2018,2,7,15,30,771.0,66.0,1.8,20.9,342.0,656.08,518.2
2018,2,7,15,45,735.0,61.5,1.5,19.6,298.0,602.72,480.16
2018,2,7,16,0,699.0,57.0,1.2,18.3,254.0,549.11,439.78
2018,2,7,16,15,644.0,52.5,1.25,17.3,209.0,483.85,389.77
2018,2,7,16,30,589.0,48.0,1.3,16.3,164.0,425.86,342.58
2018,2,7,16,45,499.0,41.0,1.3,15.35,121.0,344.34,274.13
2018,2,7,17,0,409.0,34.0,1.3,14.4,78.0,269.37,204.87
2018,2,7,17,15,250.5,22.0,1.35,14.05,45.0,156.7,44.87
2018,2,7,17,30,92.0,10.0,1.4,13.7,12.0,46.14,0.0
2018,2,7,17,45,46.0,5.0,1.4,13.4,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,1.05,9.45,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,174.5,14.0,1.0,10.45,24.5,13.34,0.0
2018,2,8,7,30,325.0,25.0,1.0,11.2,47.0,20.75,5.26
2018,2,8,7,45,439.0,32.5,1.0,11.95,87.5,25.59,16.25
2018,2,8,8,0,553.0,40.0,1.0,12.7,128.0,43.09,24.0
2018,2,8,8,15,619.5,45.5,1.0,13.2,174.0,88.01,45.53
2018,2,8,8,30,686.0,51.0,1.0,13.7,220.0,140.55,82.88
2018,2,8,8,45,722.0,55.5,0.95,14.2,264.0,193.44,127.24
2018,2,8,9,0,758.0,60.0,0.9,14.7,308.0,249.64,176.54
2018,2,8,9,15,707.5,77.0,0.95,15.35,332.0,293.46,218.42
2018,2,8,9,30,657.0,94.0,1.0,16.0,356.0,332.33,254.68
2018,2,8,9,45,768.5,79.5,1.0,16.65,414.0,400.85,310.34
2018,2,8,10,0,880.0,65.0,1.0,17.3,472.0,476.88,370.62
2018,2,8,10,15,894.0,66.5,1.05,17.8,503.5,528.32,411.77
2018,2,8,10,30,908.0,68.0,1.1,18.3,535.0,578.78,451.01
2018,2,8,10,45,917.5,69.0,1.15,18.75,560.0,624.75,485.9
2018,2,8,11,0,927.0,70.0,1.2,19.2,585.0,668.83,518.48
2018,2,8,11,15,933.0,71.0,1.3,19.55,602.5,708.44,547.57
2018,2,8,11,30,939.0,72.0,1.4,19.9,620.0,745.46,572.87
2018,2,8,11,45,942.5,72.5,1.45,20.2,630.0,777.31,594.08
2018,2,8,12,0,946.0,73.0,1.5,20.5,640.0,806.07,613.12
2018,2,8,12,15,947.0,72.5,1.6,20.7,642.0,828.49,628.63
2018,2,8,12,30,948.0,72.0,1.7,20.9,644.0,847.45,641.91
2018,2,8,12,45,947.0,71.5,1.75,21.05,638.0,861.21,651.39
2018,2,8,13,0,946.0,71.0,1.8,21.2,632.0,871.3,658.55
2018,2,8,13,15,928.0,74.0,1.9,21.25,614.0,867.73,657.4
2018,2,8,13,30,910.0,77.0,2.0,21.3,596.0,860.38,653.9
2018,2,8,13,45,891.5,78.5,2.05,21.35,571.5,847.24,646.05
2018,2,8,14,0,873.0,80.0,2.1,21.4,547.0,830.73,635.99
2018,2,8,14,15,888.0,71.5,2.0,21.3,525.5,826.34,633.47
2018,2,8,14,30,903.0,63.0,1.9,21.2,504.0,817.9,628.11
2018,2,8,14,45,887.5,61.5,1.85,21.1,469.5,790.13,609.78
2018,2,8,15,0,872.0,60.0,1.8,21.0,435.0,759.62,589.55
2018,2,8,15,15,849.5,58.0,1.8,21.0,395.0,720.72,563.25
2018,2,8,15,30,827.0,56.0,1.8,21.0,355.0,680.0,535.14
2018,2,8,15,45,794.5,53.0,1.4,19.8,311.0,635.38,502.88
2018,2,8,16,0,762.0,50.0,1.0,18.6,267.0,583.99,464.08
2018,2,8,16,15,712.5,46.0,1.05,18.05,221.0,520.55,415.68
2018,2,8,16,30,663.0,42.0,1.1,17.5,175.0,458.65,365.85
2018,2,8,16,45,575.0,36.5,1.15,16.95,130.0,376.15,297.26
2018,2,8,17,0,487.0,31.0,1.2,16.4,85.0,299.19,227.27
2018,2,8,17,15,318.5,22.0,1.15,16.25,50.5,189.15,74.89
2018,2,8,17,30,150.0,13.0,1.1,16.1,16.0,72.4,0.0
2018,2,8,17,45,75.0,6.5,1.1,15.95,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.7,11.65,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.8,11.6,3.0,0.0,0.0
2018,2,9,7,15,215.5,14.0,0.95,12.15,27.5,13.34,0.0
2018,2,9,7,30,396.0,24.0,1.1,12.7,52.0,21.46,7.12
2018,2,9,7,45,469.0,32.0,1.2,13.25,90.0,24.99,15.74
2018,2,9,8,0,542.0,40.0,1.3,13.8,128.0,41.21,21.77
2018,2,9,8,15,626.0,43.5,1.3,14.3,176.5,87.7,44.6
2018,2,9,8,30,710.0,47.0,1.3,14.8,225.0,141.31,82.19
2018,2,9,8,45,760.0,49.5,1.35,15.25,272.5,196.48,128.1
2018,2,9,9,0,810.0,52.0,1.4,15.7,320.0,257.79,181.56
2018,2,9,9,15,835.5,54.5,1.45,16.4,362.0,314.34,232.14
2018,2,9,9,30,861.0,57.0,1.5,17.1,404.0,372.21,282.88
2018,2,9,9,45,878.5,59.5,1.55,17.8,442.0,427.79,330.49
2018,2,9,10,0,896.0,62.0,1.6,18.5,480.0,483.28,376.4
2018,2,9,10,15,908.5,63.5,1.7,19.0,511.5,534.77,418.28
2018,2,9,10,30,921.0,65.0,1.8,19.5,543.0,585.1,458.0
2018,2,9,10,45,929.0,67.0,1.95,20.05,568.0,631.85,494.12
2018,2,9,11,0,937.0,69.0,2.1,20.6,593.0,676.58,527.83
2018,2,9,11,15,858.5,92.0,2.2,21.0,583.5,686.97,534.96
2018,2,9,11,30,780.0,115.0,2.3,21.4,574.0,686.38,533.96
2018,2,9,11,45,729.5,133.0,2.4,21.75,567.5,696.28,540.56
2018,2,9,12,0,679.0,151.0,2.5,22.1,561.0,698.84,541.63
2018,2,9,12,15,681.0,151.0,2.55,22.35,563.5,718.31,555.76
2018,2,9,12,30,683.0,151.0,2.6,22.6,566.0,735.22,567.62
2018,2,9,12,45,686.0,148.0,2.65,22.85,561.5,747.0,575.72
2018,2,9,13,0,689.0,145.0,2.7,23.1,557.0,756.03,582.02
2018,2,9,13,15,730.5,128.0,2.6,23.2,556.0,778.47,597.38
2018,2,9,13,30,772.0,111.0,2.5,23.3,555.0,793.76,607.6
2018,2,9,13,45,770.0,108.0,2.45,23.4,537.0,789.56,604.66
2018,2,9,14,0,768.0,105.0,2.4,23.5,519.0,782.18,599.79
2018,2,9,14,15,718.0,110.5,2.25,23.45,482.0,746.48,574.76
2018,2,9,14,30,668.0,116.0,2.1,23.4,445.0,704.73,545.54
2018,2,9,14,45,589.0,124.5,2.0,23.35,399.5,641.6,500.9
2018,2,9,15,0,510.0,133.0,1.9,23.3,354.0,573.85,450.93
2018,2,9,15,15,545.0,113.5,1.9,23.3,330.0,571.15,450.72
2018,2,9,15,30,580.0,94.0,1.9,23.3,306.0,559.83,443.42
2018,2,9,15,45,558.5,85.5,1.5,21.9,269.0,517.39,411.87
2018,2,9,16,0,537.0,77.0,1.1,20.5,232.0,474.32,378.75
2018,2,9,16,15,512.0,65.0,1.15,19.55,192.5,424.69,340.87
2018,2,9,16,30,487.0,53.0,1.2,18.6,153.0,375.35,301.11
2018,2,9,16,45,433.5,44.0,1.25,17.7,116.0,314.86,250.04
2018,2,9,17,0,380.0,35.0,1.3,16.8,79.0,258.14,197.69
2018,2,9,17,15,244.0,23.5,1.35,16.35,47.0,159.2,75.81
2018,2,9,17,30,108.0,12.0,1.4,15.9,15.0,54.88,0.0
2018,2,9,17,45,54.0,6.0,1.4,15.4,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,6,45,17.0,2.0,1.2,9.05,1.5,0.0,0.0
2018,2,10,7,0,34.0,4.0,1.2,9.2,3.0,0.0,0.0
2018,2,10,7,15,212.0,14.5,1.45,10.0,28.5,13.82,0.0
2018,2,10,7,30,390.0,25.0,1.7,10.8,54.0,20.39,7.75
2018,2,10,7,45,497.0,31.5,1.95,11.55,96.5,26.63,17.37
2018,2,10,8,0,604.0,38.0,2.2,12.3,139.0,44.05,22.78
2018,2,10,8,15,666.5,42.5,2.35,12.9,185.5,91.18,46.0
2018,2,10,8,30,729.0,47.0,2.5,13.5,232.0,145.35,85.34
2018,2,10,8,45,769.0,49.5,2.65,14.1,277.5,199.82,131.71
2018,2,10,9,0,809.0,52.0,2.8,14.7,323.0,259.3,184.74
2018,2,10,9,15,809.5,59.5,3.1,15.35,360.0,312.13,233.95
2018,2,10,9,30,810.0,67.0,3.4,16.0,397.0,365.16,282.31
2018,2,10,9,45,733.5,90.5,3.65,16.7,410.0,400.14,315.49
2018,2,10,10,0,657.0,114.0,3.9,17.4,423.0,427.06,340.19
2018,2,10,10,15,674.5,118.0,4.2,17.75,453.5,474.0,379.61
2018,2,10,10,30,692.0,122.0,4.5,18.1,484.0,520.88,418.33
2018,2,10,10,45,712.0,122.0,4.8,18.45,509.5,564.82,454.2
2018,2,10,11,0,732.0,122.0,5.1,18.8,535.0,608.24,489.13
2018,2,10,11,15,817.5,101.5,5.25,18.9,575.5,671.83,540.05
2018,2,10,11,30,903.0,81.0,5.4,19.0,616.0,735.11,588.62
2018,2,10,11,45,885.0,88.5,5.55,19.15,620.0,757.97,605.31
2018,2,10,12,0,867.0,96.0,5.7,19.3,624.0,781.77,622.97
2018,2,10,12,15,830.0,108.5,5.85,19.3,615.0,787.85,627.87
2018,2,10,12,30,793.0,121.0,6.0,19.3,606.0,789.14,629.42
2018,2,10,12,45,797.5,117.5,6.1,19.35,601.5,802.74,640.0
2018,2,10,13,0,802.0,114.0,6.2,19.4,597.0,813.21,648.33
2018,2,10,13,15,698.0,142.0,6.25,19.3,555.5,769.34,616.28
2018,2,10,13,30,594.0,170.0,6.3,19.2,514.0,716.49,576.68
2018,2,10,13,45,480.0,192.5,6.3,19.1,464.0,642.59,518.88
2018,2,10,14,0,366.0,215.0,6.3,19.0,414.0,559.33,453.06
2018,2,10,14,15,528.0,163.0,6.15,18.8,434.0,645.9,525.21
2018,2,10,14,30,690.0,111.0,6.0,18.6,454.0,718.75,583.44
2018,2,10,14,45,783.5,85.5,5.8,18.35,449.5,748.74,607.07
2018,2,10,15,0,877.0,60.0,5.6,18.1,445.0,768.59,623.07
2018,2,10,15,15,867.5,56.5,5.6,18.1,408.0,737.23,600.31
2018,2,10,15,30,858.0,53.0,5.6,18.1,371.0,703.25,575.38
2018,2,10,15,45,820.5,51.5,5.05,17.15,325.5,650.05,535.02
2018,2,10,16,0,783.0,50.0,4.5,16.2,280.0,602.16,497.78
2018,2,10,16,15,720.5,46.0,4.45,15.6,229.5,529.43,438.77
2018,2,10,16,30,658.0,42.0,4.4,15.0,179.0,459.27,379.35
2018,2,10,16,45,535.5,38.5,4.35,14.35,131.5,359.91,293.94
2018,2,10,17,0,413.0,35.0,4.3,13.7,84.0,275.62,217.14
2018,2,10,17,15,279.5,24.5,4.4,13.3,51.0,178.28,98.73
2018,2,10,17,30,146.0,14.0,4.5,12.9,18.0,72.4,0.0
2018,2,10,17,45,73.0,7.0,4.55,12.5,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,45,29.5,3.0,1.1,4.9,2.5,0.0,0.0
2018,2,11,7,0,59.0,6.0,1.1,5.1,5.0,0.0,0.0
2018,2,11,7,15,182.5,16.5,1.4,6.0,28.0,15.73,0.0
2018,2,11,7,30,306.0,27.0,1.7,6.9,51.0,22.1,10.12
2018,2,11,7,45,362.5,38.5,2.05,7.8,86.0,30.58,21.23
2018,2,11,8,0,419.0,50.0,2.4,8.7,121.0,49.47,30.06
2018,2,11,8,15,428.5,57.0,2.55,9.45,149.0,84.04,49.75
2018,2,11,8,30,438.0,64.0,2.7,10.2,177.0,119.58,77.64
2018,2,11,8,45,232.0,77.5,2.9,11.0,138.5,117.75,86.16
2018,2,11,9,0,26.0,91.0,3.1,11.8,100.0,91.23,71.96
2018,2,11,9,15,13.0,89.0,3.25,12.35,93.5,86.74,68.47
2018,2,11,9,30,0.0,87.0,3.4,12.9,87.0,80.96,63.59
2018,2,11,9,45,2.0,99.5,3.6,13.5,100.5,93.53,73.9
2018,2,11,10,0,4.0,112.0,3.8,14.1,114.0,106.39,84.35
2018,2,11,10,15,18.5,150.0,3.85,14.1,159.5,150.21,120.74
2018,2,11,10,30,33.0,188.0,3.9,14.1,205.0,199.93,161.6
2018,2,11,10,45,16.5,154.5,3.95,14.1,163.0,155.39,124.61
2018,2,11,11,0,0.0,121.0,4.0,14.1,121.0,113.37,89.47
2018,2,11,11,15,3.5,151.0,4.0,13.95,153.0,144.77,115.5
2018,2,11,11,30,7.0,181.0,4.0,13.8,185.0,176.96,141.94
2018,2,11,11,45,14.0,203.0,3.95,13.6,211.5,204.57,164.64
2018,2,11,12,0,21.0,225.0,3.9,13.4,238.0,233.0,187.93
2018,2,11,12,15,117.5,249.0,4.15,13.3,321.5,355.72,289.64
2018,2,11,12,30,214.0,273.0,4.4,13.2,405.0,464.82,378.6
2018,2,11,12,45,129.5,253.5,4.65,13.1,333.0,378.86,308.83
2018,2,11,13,0,45.0,234.0,4.9,13.0,261.0,278.0,225.91
2018,2,11,13,15,73.5,198.0,5.1,13.0,241.5,263.84,216.22
2018,2,11,13,30,102.0,162.0,5.3,13.0,222.0,260.81,215.39
2018,2,11,13,45,235.5,183.0,5.55,13.0,314.0,411.62,342.23
2018,2,11,14,0,369.0,204.0,5.8,13.0,406.0,549.68,455.87
2018,2,11,14,15,370.5,189.5,5.75,12.95,383.5,532.77,442.95
2018,2,11,14,30,372.0,175.0,5.7,12.9,361.0,528.49,440.25
2018,2,11,14,45,588.0,127.0,5.7,12.9,398.0,647.16,540.25
2018,2,11,15,0,804.0,79.0,5.7,12.9,435.0,744.52,617.55
2018,2,11,15,15,789.5,74.5,5.7,12.9,397.5,709.76,591.14
2018,2,11,15,30,775.0,70.0,5.7,12.9,360.0,672.8,563.16
2018,2,11,15,45,736.0,67.0,5.55,12.5,315.5,618.43,520.98
2018,2,11,16,0,697.0,64.0,5.4,12.1,271.0,568.28,480.35
2018,2,11,16,15,609.0,61.0,5.3,11.65,220.0,483.82,409.43
2018,2,11,16,30,521.0,58.0,5.2,11.2,169.0,403.9,340.25
2018,2,11,16,45,455.0,48.0,5.1,10.75,127.5,333.45,277.19
2018,2,11,17,0,389.0,38.0,5.0,10.3,86.0,267.76,215.14
2018,2,11,17,15,255.0,26.0,4.95,10.1,52.0,170.7,104.36
