Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,710.64,566.24
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,551.98,442.76
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,683.84,549.68
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,800.24,639.07
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,841.76,669.19
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,871.82,691.55
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,832.86,664.75
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,791.67,636.6
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,748.52,606.38
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,697.47,569.65
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,635.83,523.65
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,574.81,476.15
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,506.63,420.23
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,440.75,364.08
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,361.77,296.23
2018,3,14,17,30,470.0,38.0,1.6,9.7,103.0,286.25,228.42
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,189.32,131.39
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,80.06,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,12.0,5.0,1.9,5.5,5.5,0.0,0.0
2018,3,15,6,30,24.0,10.0,2.2,6.4,11.0,9.53,0.0
2018,3,15,6,45,94.0,28.0,2.5,7.3,39.0,23.09,10.83
2018,3,15,7,0,164.0,46.0,2.8,8.2,67.0,37.17,27.07
2018,3,15,7,15,376.0,50.0,3.0,8.65,127.5,38.09,28.67
2018,3,15,7,30,588.0,54.0,3.2,9.1,188.0,39.3,30.09
2018,3,15,7,45,497.5,75.0,3.4,9.6,207.5,84.21,51.84
2018,3,15,8,0,407.0,96.0,3.6,10.1,227.0,124.62,83.81
2018,3,15,8,15,246.5,132.0,3.7,10.4,215.0,156.58,117.95
2018,3,15,8,30,86.0,168.0,3.8,10.7,203.0,169.44,135.86
2018,3,15,8,45,184.5,169.0,3.95,10.95,256.5,206.64,164.63
2018,3,15,9,0,283.0,170.0,4.1,11.2,310.0,255.46,204.48
2018,3,15,9,15,210.0,169.5,4.15,11.35,278.5,243.82,197.34
2018,3,15,9,30,137.0,169.0,4.2,11.5,247.0,222.5,180.97
2018,3,15,9,45,73.5,156.5,4.25,11.7,198.5,186.77,151.59
2018,3,15,10,0,10.0,144.0,4.3,11.9,150.0,139.93,112.02
2018,3,15,10,15,20.0,161.5,4.35,11.95,174.5,165.19,132.95
2018,3,15,10,30,30.0,179.0,4.4,12.0,199.0,190.17,153.5
2018,3,15,10,45,46.0,242.0,4.4,12.05,274.5,264.62,214.05
2018,3,15,11,0,62.0,305.0,4.4,12.1,350.0,341.9,275.7
2018,3,15,11,15,35.5,238.0,4.5,12.15,264.0,258.47,208.22
2018,3,15,11,30,9.0,171.0,4.6,12.2,178.0,168.28,134.33
2018,3,15,11,45,9.0,175.5,4.65,12.2,182.5,173.08,138.31
2018,3,15,12,0,9.0,180.0,4.7,12.2,187.0,177.88,142.2
2018,3,15,12,15,11.0,163.5,4.8,12.25,172.0,164.09,131.03
2018,3,15,12,30,13.0,147.0,4.9,12.3,157.0,155.45,124.1
2018,3,15,12,45,14.0,156.5,5.05,12.35,167.0,166.58,133.31
2018,3,15,13,0,15.0,166.0,5.2,12.4,177.0,177.81,142.6
2018,3,15,13,15,45.0,193.5,5.15,12.3,226.0,235.08,190.74
2018,3,15,13,30,75.0,221.0,5.1,12.2,275.0,305.31,248.76
2018,3,15,13,45,116.0,230.5,5.0,12.1,311.5,355.6,290.83
2018,3,15,14,0,157.0,240.0,4.9,12.0,348.0,405.36,332.18
2018,3,15,14,15,177.5,231.0,4.8,11.9,348.0,414.28,340.42
2018,3,15,14,30,198.0,222.0,4.7,11.8,348.0,435.84,358.67
2018,3,15,14,45,106.5,178.5,4.6,11.75,246.0,288.84,238.43
2018,3,15,15,0,15.0,135.0,4.5,11.7,144.0,141.51,114.32
2018,3,15,15,15,22.5,132.5,4.5,11.7,144.5,152.47,124.24
2018,3,15,15,30,30.0,130.0,4.5,11.7,145.0,156.09,127.87
2018,3,15,15,45,45.5,116.0,4.3,11.6,136.5,152.8,126.04
2018,3,15,16,0,61.0,102.0,4.1,11.5,128.0,157.66,130.95
2018,3,15,16,15,58.5,99.0,4.0,11.3,121.5,142.02,117.86
2018,3,15,16,30,56.0,96.0,3.9,11.1,115.0,136.31,113.0
2018,3,15,16,45,65.0,87.5,3.8,10.9,106.0,140.63,116.68
2018,3,15,17,0,74.0,79.0,3.7,10.7,97.0,135.28,111.63
2018,3,15,17,15,54.5,60.5,3.65,10.45,72.0,101.01,81.17
2018,3,15,17,30,35.0,42.0,3.6,10.2,47.0,61.41,46.13
2018,3,15,17,45,34.0,27.5,3.5,9.95,30.5,50.34,32.56
2018,3,15,18,0,33.0,13.0,3.4,9.7,14.0,24.15,0.0
2018,3,15,18,15,16.5,6.5,3.45,9.7,7.0,6.2,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.5,2.0,8.1,2.5,0.0,0.0
2018,3,16,6,30,6.0,5.0,2.2,8.3,5.0,4.77,0.0
2018,3,16,6,45,3.0,11.0,2.4,8.5,11.0,10.19,2.08
2018,3,16,7,0,0.0,17.0,2.6,8.7,17.0,15.75,8.28
2018,3,16,7,15,0.5,24.5,2.75,8.75,24.5,22.72,14.89
2018,3,16,7,30,1.0,32.0,2.9,8.8,32.0,29.7,21.44
2018,3,16,7,45,29.0,50.5,3.05,8.85,60.0,48.31,35.62
2018,3,16,8,0,57.0,69.0,3.2,8.9,88.0,68.14,51.2
2018,3,16,8,15,48.5,63.0,3.3,9.05,81.0,65.97,49.65
2018,3,16,8,30,40.0,57.0,3.4,9.2,74.0,62.18,46.91
2018,3,16,8,45,39.5,79.0,3.55,9.3,97.0,85.26,66.97
2018,3,16,9,0,39.0,101.0,3.7,9.4,120.0,107.73,86.26
2018,3,16,9,15,256.0,133.5,3.8,9.5,278.5,230.8,187.97
2018,3,16,9,30,473.0,166.0,3.9,9.6,437.0,380.71,311.14
2018,3,16,9,45,682.0,128.5,4.0,9.75,547.0,484.57,396.77
2018,3,16,10,0,891.0,91.0,4.1,9.9,657.0,605.08,494.95
2018,3,16,10,15,901.0,92.5,4.15,9.95,688.5,656.84,536.97
2018,3,16,10,30,911.0,94.0,4.2,10.0,720.0,707.09,577.19
2018,3,16,10,45,879.0,101.5,4.3,10.1,722.5,731.86,596.24
2018,3,16,11,0,847.0,109.0,4.4,10.2,725.0,751.4,610.51
2018,3,16,11,15,562.0,185.5,4.4,10.35,598.0,644.3,525.4
2018,3,16,11,30,277.0,262.0,4.4,10.5,471.0,498.23,405.9
2018,3,16,11,45,276.5,280.0,4.45,10.65,490.5,527.55,429.04
2018,3,16,12,0,276.0,298.0,4.5,10.8,510.0,556.18,450.76
2018,3,16,12,15,168.5,274.5,4.55,10.95,404.0,433.84,352.73
2018,3,16,12,30,61.0,251.0,4.6,11.1,298.0,305.32,247.44
2018,3,16,12,45,208.0,252.5,4.65,11.3,410.0,467.97,382.0
2018,3,16,13,0,355.0,254.0,4.7,11.5,522.0,625.34,507.4
2018,3,16,13,15,631.5,179.5,4.75,11.55,645.0,815.14,657.12
2018,3,16,13,30,908.0,105.0,4.8,11.6,768.0,983.11,780.01
2018,3,16,13,45,837.0,128.0,4.85,11.65,724.5,949.81,755.87
2018,3,16,14,0,766.0,151.0,4.9,11.7,681.0,910.6,728.7
2018,3,16,14,15,724.0,157.0,4.9,11.65,640.5,872.23,701.92
2018,3,16,14,30,682.0,163.0,4.9,11.6,600.0,831.65,673.28
2018,3,16,14,45,620.5,166.5,4.95,11.55,547.0,769.09,627.99
2018,3,16,15,0,559.0,170.0,5.0,11.5,494.0,700.6,576.85
2018,3,16,15,15,636.0,138.5,5.0,11.5,481.0,722.3,596.05
2018,3,16,15,30,713.0,107.0,5.0,11.5,468.0,730.03,603.55
2018,3,16,15,45,689.0,102.5,4.85,11.25,424.5,682.93,568.32
2018,3,16,16,0,665.0,98.0,4.7,11.0,381.0,635.0,532.19
2018,3,16,16,15,685.0,84.0,4.4,10.65,344.0,606.26,510.17
2018,3,16,16,30,705.0,70.0,4.1,10.3,307.0,573.46,483.42
2018,3,16,16,45,657.5,64.0,3.8,9.95,256.5,505.05,426.2
2018,3,16,17,0,610.0,58.0,3.5,9.6,206.0,439.27,369.31
2018,3,16,17,15,529.5,50.5,3.25,9.2,157.0,357.61,297.39
2018,3,16,17,30,449.0,43.0,3.0,8.8,108.0,282.89,229.06
2018,3,16,17,45,308.5,31.5,2.8,8.4,68.0,187.03,136.36
2018,3,16,18,0,168.0,20.0,2.6,8.0,28.0,94.48,0.0
2018,3,16,18,15,84.0,10.0,2.5,7.8,14.0,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,15,27.5,7.0,1.35,6.35,8.0,0.0,0.0
2018,3,17,6,30,55.0,14.0,1.5,7.0,16.0,13.34,0.0
2018,3,17,6,45,128.5,28.0,1.65,7.6,43.0,21.79,11.68
2018,3,17,7,0,202.0,42.0,1.8,8.2,70.0,32.08,22.84
2018,3,17,7,15,204.0,56.5,1.95,8.55,95.0,42.2,32.51
2018,3,17,7,30,206.0,71.0,2.1,8.9,120.0,55.93,45.24
2018,3,17,7,45,127.0,98.5,2.2,9.2,131.0,90.23,68.4
2018,3,17,8,0,48.0,126.0,2.3,9.5,142.0,115.35,91.92
2018,3,17,8,15,69.0,143.0,2.25,9.75,170.0,138.71,110.64
2018,3,17,8,30,90.0,160.0,2.2,10.0,198.0,164.67,131.81
2018,3,17,8,45,197.0,176.0,2.2,10.25,271.5,217.74,173.46
2018,3,17,9,0,304.0,192.0,2.2,10.5,345.0,284.3,227.17
2018,3,17,9,15,247.5,196.5,2.1,10.65,328.0,285.15,229.86
2018,3,17,9,30,191.0,201.0,2.0,10.8,311.0,278.14,225.3
2018,3,17,9,45,230.5,223.5,1.95,11.0,365.0,333.83,270.44
2018,3,17,10,0,270.0,246.0,1.9,11.2,419.0,392.58,316.99
2018,3,17,10,15,350.0,247.5,1.85,11.35,483.0,460.26,370.39
2018,3,17,10,30,430.0,249.0,1.8,11.5,547.0,539.51,431.45
2018,3,17,10,45,314.0,286.0,1.75,11.65,507.5,509.52,405.91
2018,3,17,11,0,198.0,323.0,1.7,11.8,468.0,468.55,372.06
2018,3,17,11,15,216.0,332.0,1.7,12.0,493.5,501.97,397.65
2018,3,17,11,30,234.0,341.0,1.7,12.2,519.0,544.37,429.0
2018,3,17,11,45,210.0,353.0,1.7,12.4,514.0,537.93,422.95
2018,3,17,12,0,186.0,365.0,1.7,12.6,509.0,537.98,421.94
2018,3,17,12,15,104.0,292.0,1.75,12.65,372.5,394.64,312.66
2018,3,17,12,30,22.0,219.0,1.8,12.7,236.0,236.67,187.89
2018,3,17,12,45,22.5,229.5,1.85,12.75,246.5,249.23,198.49
2018,3,17,13,0,23.0,240.0,1.9,12.8,257.0,261.92,208.59
2018,3,17,13,15,51.0,265.5,1.95,12.8,303.0,316.8,253.01
2018,3,17,13,30,79.0,291.0,2.0,12.8,349.0,372.62,297.46
2018,3,17,13,45,202.0,275.5,2.05,12.8,417.5,486.91,389.74
2018,3,17,14,0,325.0,260.0,2.1,12.8,486.0,599.72,478.03
2018,3,17,14,15,175.5,223.5,2.1,12.75,345.0,404.31,326.18
2018,3,17,14,30,26.0,187.0,2.1,12.7,204.0,213.48,171.43
2018,3,17,14,45,120.5,208.0,2.1,12.6,279.0,334.99,273.27
2018,3,17,15,0,215.0,229.0,2.1,12.5,354.0,441.13,359.31
2018,3,17,15,15,213.5,223.5,2.1,12.5,340.0,430.3,350.9
2018,3,17,15,30,212.0,218.0,2.1,12.5,326.0,419.1,342.83
2018,3,17,15,45,278.0,180.0,1.9,12.3,308.0,433.41,356.6
2018,3,17,16,0,344.0,142.0,1.7,12.1,290.0,442.0,365.27
2018,3,17,16,15,447.0,116.0,1.5,11.7,283.5,471.15,390.22
2018,3,17,16,30,550.0,90.0,1.3,11.3,277.0,495.16,409.5
2018,3,17,16,45,552.5,77.0,1.05,10.95,238.5,456.29,376.72
2018,3,17,17,0,555.0,64.0,0.8,10.6,200.0,415.62,341.36
2018,3,17,17,15,485.5,55.5,0.85,10.05,154.0,340.91,278.4
2018,3,17,17,30,416.0,47.0,0.9,9.5,108.0,271.93,217.57
2018,3,17,17,45,285.0,34.0,0.95,8.95,68.0,179.78,131.85
2018,3,17,18,0,154.0,21.0,1.0,8.4,28.0,91.43,0.0
2018,3,17,18,15,77.0,10.5,1.0,8.15,14.0,33.53,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,88.5,10.0,0.4,5.2,14.0,9.53,0.0
2018,3,18,6,30,177.0,20.0,0.4,5.5,28.0,16.98,0.0
2018,3,18,6,45,310.0,31.5,0.4,5.85,67.5,25.62,15.55
2018,3,18,7,0,443.0,43.0,0.4,6.2,107.0,33.78,24.74
2018,3,18,7,15,402.0,59.5,0.45,6.8,135.5,45.89,36.22
2018,3,18,7,30,361.0,76.0,0.5,7.4,164.0,55.8,45.47
2018,3,18,7,45,291.0,100.5,0.6,8.05,182.0,99.58,70.77
2018,3,18,8,0,221.0,125.0,0.7,8.7,200.0,131.72,98.01
2018,3,18,8,15,246.0,147.0,0.75,9.45,242.5,171.45,130.19
2018,3,18,8,30,271.0,169.0,0.8,10.2,285.0,214.5,165.82
2018,3,18,8,45,292.5,186.5,0.85,10.95,324.5,255.77,200.16
2018,3,18,9,0,314.0,204.0,0.9,11.7,364.0,299.45,236.05
2018,3,18,9,15,296.5,226.5,0.95,12.1,387.5,333.4,264.26
2018,3,18,9,30,279.0,249.0,1.0,12.5,411.0,365.31,289.95
2018,3,18,9,45,230.0,273.5,1.05,12.95,413.0,378.31,300.03
2018,3,18,10,0,181.0,298.0,1.1,13.4,415.0,387.5,306.47
2018,3,18,10,15,185.0,314.0,1.05,13.65,438.5,417.17,328.58
2018,3,18,10,30,189.0,330.0,1.0,13.9,462.0,446.99,350.22
2018,3,18,10,45,236.0,335.5,0.95,14.15,505.5,497.42,387.67
2018,3,18,11,0,283.0,341.0,0.9,14.4,549.0,557.43,431.06
2018,3,18,11,15,264.0,350.0,0.8,14.55,547.5,565.86,434.95
2018,3,18,11,30,245.0,359.0,0.7,14.7,546.0,572.2,437.7
2018,3,18,11,45,219.5,368.5,0.6,14.85,537.5,562.4,428.84
2018,3,18,12,0,194.0,378.0,0.5,15.0,529.0,558.87,424.44
2018,3,18,12,15,207.0,377.0,0.45,14.9,538.0,577.1,437.44
2018,3,18,12,30,220.0,376.0,0.4,14.8,547.0,594.94,449.85
2018,3,18,12,45,245.5,367.5,0.35,14.7,556.5,615.76,464.76
2018,3,18,13,0,271.0,359.0,0.3,14.6,566.0,648.87,487.83
2018,3,18,13,15,237.5,356.0,0.4,14.5,535.0,605.45,458.46
2018,3,18,13,30,204.0,353.0,0.5,14.4,504.0,573.69,437.48
2018,3,18,13,45,226.5,339.0,0.6,14.3,501.5,581.66,446.12
2018,3,18,14,0,249.0,325.0,0.7,14.2,499.0,602.52,463.28
2018,3,18,14,15,219.5,313.5,0.7,14.1,462.0,547.87,424.3
2018,3,18,14,30,190.0,302.0,0.7,14.0,425.0,507.24,395.46
2018,3,18,14,45,153.0,283.0,0.75,13.85,378.5,451.23,354.88
2018,3,18,15,0,116.0,264.0,0.8,13.7,332.0,395.95,313.96
2018,3,18,15,15,98.5,241.5,0.8,13.7,296.5,341.07,272.75
2018,3,18,15,30,81.0,219.0,0.8,13.7,261.0,300.26,241.55
2018,3,18,15,45,74.5,197.0,0.7,13.25,232.5,269.44,218.08
2018,3,18,16,0,68.0,175.0,0.6,12.8,204.0,238.74,194.24
2018,3,18,16,15,81.0,152.5,0.65,12.45,183.0,221.44,181.62
2018,3,18,16,30,94.0,130.0,0.7,12.1,162.0,212.76,175.43
2018,3,18,16,45,60.5,106.5,0.7,11.7,126.0,152.18,124.86
2018,3,18,17,0,27.0,83.0,0.7,11.3,90.0,104.36,84.1
2018,3,18,17,15,76.0,66.5,0.75,11.05,79.5,119.45,96.7
2018,3,18,17,30,125.0,50.0,0.8,10.8,69.0,128.79,102.37
2018,3,18,17,45,76.0,33.5,0.85,10.55,43.5,83.29,59.82
2018,3,18,18,0,27.0,17.0,0.9,10.3,18.0,30.82,0.0
2018,3,18,18,15,13.5,8.5,0.9,10.2,9.0,12.23,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,109.5,10.5,1.25,5.0,16.0,10.01,0.0
2018,3,19,6,30,219.0,21.0,1.4,5.8,32.0,17.72,0.0
2018,3,19,6,45,360.0,31.0,1.5,6.6,74.0,24.87,15.27
2018,3,19,7,0,501.0,41.0,1.6,7.4,116.0,31.7,22.76
2018,3,19,7,15,585.0,47.0,1.75,8.1,167.5,34.7,25.89
2018,3,19,7,30,669.0,53.0,1.9,8.8,219.0,43.04,33.63
2018,3,19,7,45,718.5,57.5,2.05,9.55,272.5,93.92,49.9
2018,3,19,8,0,768.0,62.0,2.2,10.3,326.0,150.82,89.35
2018,3,19,8,15,797.5,66.5,2.35,10.95,377.0,209.62,139.01
2018,3,19,8,30,827.0,71.0,2.5,11.6,428.0,271.4,194.33
2018,3,19,8,45,828.5,78.5,2.65,12.3,470.5,329.96,248.28
2018,3,19,9,0,830.0,86.0,2.8,13.0,513.0,387.71,300.43
2018,3,19,9,15,749.5,116.5,2.8,13.4,526.5,429.44,338.98
2018,3,19,9,30,669.0,147.0,2.8,13.8,540.0,463.36,368.92
2018,3,19,9,45,783.0,121.0,2.8,14.15,609.0,538.58,429.71
2018,3,19,10,0,897.0,95.0,2.8,14.5,678.0,620.96,494.65
2018,3,19,10,15,817.0,129.5,2.7,14.8,679.5,649.92,515.78
2018,3,19,10,30,737.0,164.0,2.6,15.1,681.0,669.78,529.23
2018,3,19,10,45,610.5,220.5,2.55,15.4,658.5,668.51,525.57
2018,3,19,11,0,484.0,277.0,2.5,15.7,636.0,653.56,511.36
2018,3,19,11,15,478.5,286.5,2.5,16.05,647.5,680.31,530.22
2018,3,19,11,30,473.0,296.0,2.5,16.4,659.0,705.15,547.1
2018,3,19,11,45,481.0,296.5,2.5,16.7,669.0,730.55,564.76
2018,3,19,12,0,489.0,297.0,2.5,17.0,679.0,754.46,581.21
2018,3,19,12,15,432.5,318.5,2.4,17.3,656.5,739.99,568.08
2018,3,19,12,30,376.0,340.0,2.3,17.6,634.0,711.97,545.86
2018,3,19,12,45,327.5,350.0,2.25,17.9,604.0,686.1,525.74
2018,3,19,13,0,279.0,360.0,2.2,18.2,574.0,657.87,503.85
2018,3,19,13,15,259.0,356.5,2.05,18.4,552.0,640.06,490.08
2018,3,19,13,30,239.0,353.0,1.9,18.6,530.0,607.1,465.63
2018,3,19,13,45,223.5,343.0,1.75,18.75,504.5,583.48,448.09
2018,3,19,14,0,208.0,333.0,1.6,18.9,479.0,558.95,429.8
2018,3,19,14,15,217.0,315.0,1.45,18.7,461.5,547.34,422.29
2018,3,19,14,30,226.0,297.0,1.3,18.5,444.0,534.42,413.71
2018,3,19,14,45,306.0,260.0,1.2,18.3,447.5,575.93,446.92
2018,3,19,15,0,386.0,223.0,1.1,18.1,451.0,598.1,465.58
2018,3,19,15,15,499.5,178.0,1.1,18.1,450.5,648.37,505.27
2018,3,19,15,30,613.0,133.0,1.1,18.1,450.0,681.59,531.8
2018,3,19,15,45,459.5,150.5,0.85,17.6,375.5,555.28,437.3
2018,3,19,16,0,306.0,168.0,0.6,17.1,301.0,432.2,343.57
2018,3,19,16,15,310.0,145.5,0.6,16.75,266.5,397.62,319.62
2018,3,19,16,30,314.0,123.0,0.6,16.4,232.0,361.51,292.74
2018,3,19,16,45,281.5,104.5,0.6,16.05,190.5,306.29,249.17
2018,3,19,17,0,249.0,86.0,0.6,15.7,149.0,253.26,205.98
2018,3,19,17,15,224.0,69.5,0.75,15.1,116.5,209.38,169.13
2018,3,19,17,30,199.0,53.0,0.9,14.5,84.0,167.68,132.41
2018,3,19,17,45,133.0,36.5,1.0,13.95,54.0,111.36,81.12
2018,3,19,18,0,67.0,20.0,1.1,13.4,24.0,54.17,0.0
2018,3,19,18,15,33.5,10.0,1.1,13.1,12.0,19.8,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,7.0,3.5,0.7,9.85,4.0,3.34,0.0
2018,3,20,6,30,14.0,7.0,0.9,9.9,8.0,6.57,0.0
2018,3,20,6,45,7.0,12.0,1.15,10.0,12.5,11.27,3.88
2018,3,20,7,0,0.0,17.0,1.4,10.1,17.0,15.75,8.4
2018,3,20,7,15,0.0,20.5,1.35,10.25,20.5,19.0,11.55
2018,3,20,7,30,0.0,24.0,1.3,10.4,24.0,22.25,14.62
2018,3,20,7,45,0.0,31.5,1.25,10.55,31.5,29.23,19.84
2018,3,20,8,0,0.0,39.0,1.2,10.7,39.0,36.21,25.87
2018,3,20,8,15,0.0,40.0,1.2,10.9,40.0,37.15,26.59
2018,3,20,8,30,0.0,41.0,1.2,11.1,41.0,38.09,27.3
2018,3,20,8,45,0.0,55.5,1.2,11.3,55.5,51.61,38.75
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,65.16,50.08
2018,3,20,9,15,0.0,75.0,1.5,11.6,75.0,69.84,53.84
2018,3,20,9,30,0.0,80.0,1.8,11.7,80.0,74.53,57.61
2018,3,20,9,45,0.5,105.5,2.1,11.8,106.0,98.58,77.56
2018,3,20,10,0,1.0,131.0,2.4,11.9,132.0,122.7,97.36
2018,3,20,10,15,1.0,133.0,2.65,11.95,134.0,124.76,98.84
2018,3,20,10,30,1.0,135.0,2.9,12.0,136.0,126.8,100.37
2018,3,20,10,45,0.5,124.5,3.2,12.05,125.0,116.72,91.91
2018,3,20,11,0,0.0,114.0,3.5,12.1,114.0,106.55,83.4
2018,3,20,11,15,0.0,119.5,3.55,12.15,119.5,111.8,87.64
2018,3,20,11,30,0.0,125.0,3.6,12.2,125.0,117.07,91.9
2018,3,20,11,45,0.0,126.0,3.7,12.3,126.0,118.09,92.65
2018,3,20,12,0,0.0,127.0,3.8,12.4,127.0,119.12,93.43
2018,3,20,12,15,0.0,119.5,3.85,12.35,119.5,112.03,87.61
2018,3,20,12,30,0.0,112.0,3.9,12.3,112.0,104.92,81.79
2018,3,20,12,45,0.0,96.0,3.95,12.3,96.0,89.7,69.26
2018,3,20,13,0,0.0,80.0,4.0,12.3,80.0,74.66,56.83
2018,3,20,13,15,0.0,77.0,3.85,12.3,77.0,71.84,54.55
2018,3,20,13,30,0.0,74.0,3.7,12.3,74.0,69.02,52.26
2018,3,20,13,45,0.0,71.5,3.6,12.35,71.5,66.67,50.35
2018,3,20,14,0,0.0,69.0,3.5,12.4,69.0,64.32,48.46
2018,3,20,14,15,0.0,67.0,3.4,12.35,67.0,62.44,46.98
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,60.55,45.5
2018,3,20,14,45,0.0,69.0,3.2,12.3,69.0,64.27,48.74
2018,3,20,15,0,0.0,73.0,3.1,12.3,73.0,67.99,51.99
2018,3,20,15,15,0.0,72.5,3.1,12.3,72.5,67.51,51.72
2018,3,20,15,30,0.0,72.0,3.1,12.3,72.0,67.02,51.47
2018,3,20,15,45,0.0,67.5,2.95,12.05,67.5,62.81,48.11
2018,3,20,16,0,0.0,63.0,2.8,11.8,63.0,58.6,44.72
2018,3,20,16,15,0.5,66.0,2.85,11.7,66.0,61.75,47.58
2018,3,20,16,30,1.0,69.0,2.9,11.6,69.0,64.89,50.42
2018,3,20,16,45,0.5,58.0,2.95,11.5,58.0,54.24,41.3
2018,3,20,17,0,0.0,47.0,3.0,11.4,47.0,43.67,32.12
2018,3,20,17,15,0.0,38.0,2.85,11.25,38.0,35.29,24.72
2018,3,20,17,30,0.0,29.0,2.7,11.1,29.0,26.92,17.2
2018,3,20,17,45,6.5,19.0,2.55,10.9,19.5,20.57,10.99
2018,3,20,18,0,13.0,9.0,2.4,10.7,10.0,14.58,0.0
2018,3,20,18,15,6.5,4.5,2.75,10.8,5.0,6.29,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.7,11.5,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,1.7,11.8,6.0,5.55,0.0
2018,3,21,6,45,0.0,10.0,1.65,12.1,10.0,9.26,2.2
2018,3,21,7,0,0.0,14.0,1.6,12.4,14.0,12.97,5.84
2018,3,21,7,15,0.0,16.0,1.7,12.7,16.0,14.82,7.66
2018,3,21,7,30,0.0,18.0,1.8,13.0,18.0,16.68,8.75
2018,3,21,7,45,0.0,21.5,1.85,13.3,21.5,19.93,11.57
2018,3,21,8,0,0.0,25.0,1.9,13.6,25.0,23.19,14.34
2018,3,21,8,15,0.0,30.0,2.05,13.85,30.0,27.85,18.27
2018,3,21,8,30,0.0,35.0,2.2,14.1,35.0,32.51,22.15
2018,3,21,8,45,0.0,37.0,2.3,14.4,37.0,34.38,23.63
2018,3,21,9,0,0.0,39.0,2.4,14.7,39.0,36.25,25.09
2018,3,21,9,15,0.0,62.0,2.55,15.0,62.0,57.7,42.98
2018,3,21,9,30,0.0,85.0,2.7,15.3,85.0,79.21,60.68
2018,3,21,9,45,1.0,117.0,2.85,15.6,117.5,109.52,85.42
2018,3,21,10,0,2.0,149.0,3.0,15.9,150.0,140.05,110.02
2018,3,21,10,15,3.0,164.5,3.15,16.25,166.5,155.49,122.15
2018,3,21,10,30,4.0,180.0,3.3,16.6,183.0,171.14,134.39
2018,3,21,10,45,9.5,215.5,3.45,17.0,222.5,209.21,164.53
2018,3,21,11,0,15.0,251.0,3.6,17.4,262.0,248.18,194.97
2018,3,21,11,15,14.5,254.0,3.7,17.65,265.0,251.81,197.42
2018,3,21,11,30,14.0,257.0,3.8,17.9,268.0,255.37,199.91
2018,3,21,11,45,12.5,247.5,3.9,18.15,257.5,245.8,192.14
2018,3,21,12,0,11.0,238.0,4.0,18.4,247.0,236.0,184.26
2018,3,21,12,15,13.5,252.5,3.9,18.45,263.5,253.26,197.79
2018,3,21,12,30,16.0,267.0,3.8,18.5,280.0,270.78,211.45
2018,3,21,12,45,24.5,288.5,3.75,18.5,308.0,301.27,235.43
2018,3,21,13,0,33.0,310.0,3.7,18.5,336.0,345.26,269.61
2018,3,21,13,15,31.5,303.5,3.6,18.5,328.0,338.78,264.58
2018,3,21,13,30,30.0,297.0,3.5,18.5,320.0,332.1,259.6
2018,3,21,13,45,50.0,303.0,3.4,18.5,339.5,359.58,281.78
2018,3,21,14,0,70.0,309.0,3.3,18.5,359.0,387.05,303.76
2018,3,21,14,15,114.0,306.5,3.35,18.55,383.5,441.29,347.02
2018,3,21,14,30,158.0,304.0,3.4,18.6,408.0,480.0,378.22
2018,3,21,14,45,174.5,285.0,3.45,18.6,394.0,472.62,374.0
2018,3,21,15,0,191.0,266.0,3.5,18.6,380.0,463.73,368.83
2018,3,21,15,15,180.5,245.5,3.5,18.6,347.0,428.33,342.38
2018,3,21,15,30,170.0,225.0,3.5,18.6,314.0,392.72,315.55
2018,3,21,15,45,137.5,204.0,3.35,18.15,271.5,339.05,273.83
2018,3,21,16,0,105.0,183.0,3.2,17.7,229.0,287.09,232.76
2018,3,21,16,15,96.5,151.0,3.15,17.4,189.5,240.6,196.04
2018,3,21,16,30,88.0,119.0,3.1,17.1,150.0,194.18,158.56
2018,3,21,16,45,195.0,100.0,3.05,16.75,154.5,246.43,203.56
2018,3,21,17,0,302.0,81.0,3.0,16.4,159.0,288.33,237.78
2018,3,21,17,15,303.0,66.0,2.95,16.2,129.5,256.28,208.89
2018,3,21,17,30,304.0,51.0,2.9,16.0,100.0,223.58,178.03
2018,3,21,17,45,215.5,37.5,2.85,15.8,66.0,155.26,115.92
2018,3,21,18,0,127.0,24.0,2.8,15.6,32.0,88.2,16.68
2018,3,21,18,15,63.5,12.0,2.9,15.5,16.0,30.98,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,3.35,13.35,5.0,4.77,0.0
2018,3,22,6,30,0.0,10.0,3.4,13.4,10.0,9.26,0.0
2018,3,22,6,45,0.0,18.0,3.4,13.45,18.0,16.69,8.55
2018,3,22,7,0,0.0,26.0,3.4,13.5,26.0,24.12,15.64
2018,3,22,7,15,0.0,34.0,3.5,13.65,34.0,31.56,22.55
2018,3,22,7,30,0.0,42.0,3.6,13.8,42.0,39.01,27.84
2018,3,22,7,45,0.0,38.5,3.7,13.9,38.5,35.74,25.08
2018,3,22,8,0,0.0,35.0,3.8,14.0,35.0,32.49,22.25
2018,3,22,8,15,0.0,39.0,3.9,14.1,39.0,36.22,25.37
2018,3,22,8,30,0.0,43.0,4.0,14.2,43.0,39.95,28.45
2018,3,22,8,45,0.0,47.0,4.05,14.35,47.0,43.69,31.49
2018,3,22,9,0,0.0,51.0,4.1,14.5,51.0,47.43,34.52
2018,3,22,9,15,0.5,73.5,4.25,14.55,74.0,68.66,52.21
2018,3,22,9,30,1.0,96.0,4.4,14.6,97.0,89.95,69.77
2018,3,22,9,45,33.5,173.0,4.6,14.7,195.5,179.95,143.93
2018,3,22,10,0,66.0,250.0,4.8,14.8,294.0,273.77,219.79
2018,3,22,10,15,155.5,289.0,4.95,14.8,398.5,376.49,302.68
2018,3,22,10,30,245.0,328.0,5.1,14.8,503.0,489.68,392.42
2018,3,22,10,45,423.0,280.0,5.2,14.8,594.5,592.55,475.64
2018,3,22,11,0,601.0,232.0,5.3,14.8,686.0,705.22,565.27
2018,3,22,11,15,760.5,166.0,5.35,14.8,752.5,792.81,634.13
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,878.0,696.48
2018,3,22,11,45,914.5,104.5,5.45,14.8,825.0,905.67,716.17
2018,3,22,12,0,909.0,109.0,5.5,14.8,831.0,929.76,733.62
2018,3,22,12,15,697.5,187.0,5.55,14.9,741.0,851.65,676.32
2018,3,22,12,30,486.0,265.0,5.6,15.0,651.0,748.34,596.0
2018,3,22,12,45,697.0,186.5,5.6,15.05,734.0,877.99,696.8
2018,3,22,13,0,908.0,108.0,5.6,15.1,817.0,989.21,777.09
2018,3,22,13,15,916.5,101.5,5.6,15.1,805.0,996.4,782.13
2018,3,22,13,30,925.0,95.0,5.6,15.1,793.0,999.72,785.18
2018,3,22,13,45,922.0,93.0,5.6,15.15,770.5,993.25,781.25
2018,3,22,14,0,919.0,91.0,5.6,15.2,748.0,983.0,774.81
2018,3,22,14,15,911.5,90.0,5.55,15.1,718.0,966.0,763.75
2018,3,22,14,30,904.0,89.0,5.5,15.0,688.0,945.52,750.32
2018,3,22,14,45,892.5,87.0,5.5,14.85,651.0,916.92,731.47
2018,3,22,15,0,881.0,85.0,5.5,14.7,614.0,885.33,710.38
2018,3,22,15,15,864.0,82.5,5.5,14.7,570.5,845.65,682.73
2018,3,22,15,30,847.0,80.0,5.5,14.7,527.0,810.58,658.35
2018,3,22,15,45,826.5,78.0,5.4,14.1,481.0,764.27,626.07
2018,3,22,16,0,806.0,76.0,5.3,13.5,435.0,716.5,592.12
2018,3,22,16,15,777.0,72.5,5.15,12.95,385.5,659.68,550.0
2018,3,22,16,30,748.0,69.0,5.0,12.4,336.0,602.74,506.23
2018,3,22,16,45,702.0,64.5,4.85,11.9,284.0,534.2,449.99
2018,3,22,17,0,656.0,60.0,4.7,11.4,232.0,471.89,396.68
2018,3,22,17,15,585.5,53.5,4.55,10.8,181.5,393.59,328.27
2018,3,22,17,30,515.0,47.0,4.4,10.2,131.0,321.08,262.37
2018,3,22,17,45,381.5,36.5,4.25,9.55,86.5,224.2,173.68
2018,3,22,18,0,248.0,26.0,4.1,8.9,42.0,133.79,43.7
2018,3,22,18,15,124.0,13.0,4.05,8.65,21.0,50.66,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,1.15,5.05,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,1.1,5.3,2.0,0.0,0.0
2018,3,23,6,15,135.0,15.0,1.2,6.2,24.0,14.3,0.0
2018,3,23,6,30,257.0,28.0,1.3,7.1,46.0,23.67,7.97
2018,3,23,6,45,380.5,37.5,1.4,8.0,89.5,29.95,20.53
2018,3,23,7,0,504.0,47.0,1.5,8.9,133.0,36.05,26.76
2018,3,23,7,15,579.5,53.5,1.5,9.45,184.5,39.24,29.98
2018,3,23,7,30,655.0,60.0,1.5,10.0,236.0,54.36,33.12
2018,3,23,7,45,703.0,64.5,1.5,10.6,289.0,108.84,60.44
2018,3,23,8,0,751.0,69.0,1.5,11.2,342.0,165.22,101.58
2018,3,23,8,15,784.0,72.0,1.5,11.5,393.5,222.72,150.65
2018,3,23,8,30,817.0,75.0,1.5,11.8,445.0,283.59,204.91
2018,3,23,8,45,841.0,77.5,1.55,12.1,493.5,344.14,259.4
2018,3,23,9,0,865.0,80.0,1.6,12.4,542.0,408.51,315.85
2018,3,23,9,15,849.0,91.5,1.7,12.65,575.0,460.97,362.02
2018,3,23,9,30,833.0,103.0,1.8,12.9,608.0,512.44,405.62
2018,3,23,9,45,642.5,167.0,1.9,13.15,570.5,514.37,408.9
2018,3,23,10,0,452.0,231.0,2.0,13.4,533.0,494.7,393.69
2018,3,23,10,15,610.0,192.5,2.2,13.6,620.0,587.5,467.43
2018,3,23,10,30,768.0,154.0,2.4,13.8,707.0,689.77,546.42
2018,3,23,10,45,757.5,164.0,2.55,14.05,724.0,727.49,573.99
2018,3,23,11,0,747.0,174.0,2.7,14.3,741.0,762.19,599.39
2018,3,23,11,15,845.0,138.0,2.85,14.4,792.0,832.2,650.05
2018,3,23,11,30,943.0,102.0,3.0,14.5,843.0,901.76,698.92
2018,3,23,11,45,941.5,103.5,3.2,14.65,849.5,930.34,718.99
2018,3,23,12,0,940.0,105.0,3.4,14.8,856.0,955.42,737.02
2018,3,23,12,15,928.0,110.5,3.55,14.85,851.5,971.57,748.88
2018,3,23,12,30,916.0,116.0,3.7,14.9,847.0,983.75,758.17
2018,3,23,12,45,911.5,116.0,3.8,14.95,837.5,993.21,765.4
2018,3,23,13,0,907.0,116.0,3.9,15.0,828.0,998.9,770.19
2018,3,23,13,15,927.5,105.5,4.05,14.9,820.5,1013.26,781.94
2018,3,23,13,30,948.0,95.0,4.2,14.8,813.0,1023.63,791.01
2018,3,23,13,45,903.0,108.5,4.3,14.75,775.5,994.36,772.17
2018,3,23,14,0,858.0,122.0,4.4,14.7,738.0,970.44,757.69
2018,3,23,14,15,876.5,109.0,4.45,14.55,715.5,956.56,750.08
2018,3,23,14,30,895.0,96.0,4.5,14.4,693.0,946.87,745.49
2018,3,23,14,45,890.0,92.0,4.55,14.3,657.5,921.96,729.85
2018,3,23,15,0,885.0,88.0,4.6,14.2,622.0,893.75,711.84
2018,3,23,15,15,868.0,85.5,4.6,14.2,578.5,853.91,684.55
2018,3,23,15,30,851.0,83.0,4.6,14.2,535.0,818.69,660.5
2018,3,23,15,45,827.5,80.0,4.55,13.7,486.5,768.54,625.8
2018,3,23,16,0,804.0,77.0,4.5,13.2,438.0,717.15,589.53
2018,3,23,16,15,772.0,73.0,4.25,12.8,387.0,657.57,544.89
2018,3,23,16,30,740.0,69.0,4.0,12.4,336.0,598.16,499.14
2018,3,23,16,45,693.5,64.0,3.8,12.0,283.5,529.03,442.97
2018,3,23,17,0,647.0,59.0,3.6,11.6,231.0,466.0,389.6
2018,3,23,17,15,565.0,53.0,3.2,10.95,179.0,382.63,317.62
2018,3,23,17,30,483.0,47.0,2.8,10.3,127.0,306.3,249.38
2018,3,23,17,45,365.5,37.0,2.4,9.6,85.0,218.3,169.23
2018,3,23,18,0,248.0,27.0,2.0,8.9,43.0,135.81,55.91
2018,3,23,18,15,130.0,14.5,1.9,8.65,22.5,54.03,0.0
2018,3,23,18,30,12.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.75,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.0,7.15,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.0,7.2,2.0,0.0,0.0
2018,3,24,6,15,113.0,16.5,1.2,7.75,24.5,15.73,0.0
2018,3,24,6,30,217.0,31.0,1.4,8.3,47.0,24.62,10.66
2018,3,24,6,45,310.5,38.5,1.6,8.9,82.0,30.51,21.08
2018,3,24,7,0,404.0,46.0,1.8,9.5,117.0,34.69,25.52
2018,3,24,7,15,238.0,50.5,1.95,9.8,96.0,36.78,27.73
2018,3,24,7,30,72.0,55.0,2.1,10.1,75.0,49.28,36.1
2018,3,24,7,45,89.0,99.5,2.25,10.35,129.0,92.21,70.52
2018,3,24,8,0,106.0,144.0,2.4,10.6,183.0,137.84,107.84
2018,3,24,8,15,223.0,156.5,2.5,10.85,254.0,179.91,138.49
2018,3,24,8,30,340.0,169.0,2.6,11.1,325.0,238.73,184.8
2018,3,24,8,45,371.0,182.0,2.65,11.4,368.5,283.53,223.02
2018,3,24,9,0,402.0,195.0,2.7,11.7,412.0,331.62,263.71
2018,3,24,9,15,355.0,223.5,2.85,11.9,426.0,362.1,290.43
2018,3,24,9,30,308.0,252.0,3.0,12.1,440.0,387.36,311.73
2018,3,24,9,45,323.5,264.0,3.15,12.35,472.0,426.75,343.59
2018,3,24,10,0,339.0,276.0,3.3,12.6,504.0,467.16,375.71
2018,3,24,10,15,367.0,284.5,3.5,12.75,541.5,513.2,412.15
2018,3,24,10,30,395.0,293.0,3.7,12.9,579.0,560.95,449.48
2018,3,24,10,45,647.5,205.5,3.85,13.05,692.0,689.66,552.32
2018,3,24,11,0,900.0,118.0,4.0,13.2,805.0,820.58,651.64
2018,3,24,11,15,795.0,160.0,4.15,13.25,776.0,816.14,647.44
2018,3,24,11,30,690.0,202.0,4.3,13.3,747.0,802.01,637.12
2018,3,24,11,45,538.0,256.5,4.45,13.35,684.0,745.16,592.57
2018,3,24,12,0,386.0,311.0,4.6,13.4,621.0,682.12,542.41
2018,3,24,12,15,534.0,264.5,4.75,13.35,693.0,781.89,622.15
2018,3,24,12,30,682.0,218.0,4.9,13.3,765.0,888.02,703.98
2018,3,24,12,45,814.0,161.5,5.05,13.3,808.0,959.59,756.41
2018,3,24,13,0,946.0,105.0,5.2,13.3,851.0,1026.05,805.06
2018,3,24,13,15,932.0,108.0,5.3,13.2,830.5,1022.2,803.55
2018,3,24,13,30,918.0,111.0,5.4,13.1,810.0,1014.5,799.87
2018,3,24,13,45,780.0,157.0,5.45,13.0,738.5,940.18,747.64
2018,3,24,14,0,642.0,203.0,5.5,12.9,667.0,861.61,691.68
2018,3,24,14,15,637.0,194.5,5.5,12.7,638.5,842.12,679.15
2018,3,24,14,30,632.0,186.0,5.5,12.5,610.0,819.88,664.26
2018,3,24,14,45,655.5,167.5,5.5,12.3,585.5,809.9,658.67
2018,3,24,15,0,679.0,149.0,5.5,12.1,561.0,795.82,650.01
2018,3,24,15,15,750.5,120.0,5.5,12.1,545.5,806.28,659.71
2018,3,24,15,30,822.0,91.0,5.5,12.1,530.0,805.38,660.77
2018,3,24,15,45,826.0,82.5,5.3,11.55,490.0,771.38,636.89
2018,3,24,16,0,830.0,74.0,5.1,11.0,450.0,734.14,610.36
2018,3,24,16,15,796.0,71.0,4.75,10.65,397.5,673.24,563.64
2018,3,24,16,30,762.0,68.0,4.4,10.3,345.0,612.6,516.06
