Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,45,75.0,12.0,2.65,17.25,16.5,27.73,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,15,33.0,6.0,1.85,10.6,7.0,0.0,0.0
2018,4,24,5,30,66.0,12.0,2.1,11.1,14.0,11.44,0.0
2018,4,24,5,45,177.0,27.5,2.35,11.6,46.0,21.75,7.55
2018,4,24,6,0,288.0,43.0,2.6,12.1,78.0,33.43,23.15
2018,4,24,6,15,379.5,54.5,2.6,12.65,124.0,42.85,32.3
2018,4,24,6,30,471.0,66.0,2.6,13.2,170.0,50.1,39.15
2018,4,24,6,45,535.5,73.5,2.65,13.7,221.0,53.39,42.23
2018,4,24,7,0,600.0,81.0,2.7,14.2,272.0,56.57,45.02
2018,4,24,7,15,644.0,87.0,2.65,14.8,325.0,99.52,57.88
2018,4,24,7,30,688.0,93.0,2.6,15.4,378.0,151.37,91.49
2018,4,24,7,45,720.5,97.0,2.6,16.0,430.0,204.77,134.15
2018,4,24,8,0,753.0,101.0,2.6,16.6,482.0,261.79,183.12
2018,4,24,8,15,778.5,104.0,2.55,17.1,532.0,322.67,236.26
2018,4,24,8,30,804.0,107.0,2.5,17.6,582.0,381.95,287.55
2018,4,24,8,45,821.5,109.5,2.45,18.1,627.0,439.47,336.34
2018,4,24,9,0,839.0,112.0,2.4,18.6,672.0,497.78,384.12
2018,4,24,9,15,849.5,115.5,2.4,19.05,711.5,553.86,428.77
2018,4,24,9,30,860.0,119.0,2.4,19.5,751.0,609.47,471.52
2018,4,24,9,45,875.5,119.0,2.4,19.9,788.5,664.3,512.49
2018,4,24,10,0,891.0,119.0,2.4,20.3,826.0,717.75,551.24
2018,4,24,10,15,898.5,120.0,2.45,20.65,854.0,765.47,584.6
2018,4,24,10,30,906.0,121.0,2.5,21.0,882.0,811.36,614.91
2018,4,24,10,45,910.0,122.0,2.55,21.35,902.0,852.4,641.55
2018,4,24,11,0,914.0,123.0,2.6,21.7,922.0,890.93,666.27
2018,4,24,11,15,917.0,123.5,2.65,21.9,935.5,925.42,688.52
2018,4,24,11,30,920.0,124.0,2.7,22.1,949.0,957.01,708.77
2018,4,24,11,45,921.0,124.5,2.8,22.3,954.5,983.71,726.21
2018,4,24,12,0,922.0,125.0,2.9,22.5,960.0,1007.13,741.56
2018,4,24,12,15,923.5,124.0,2.95,22.6,958.5,1026.16,753.96
2018,4,24,12,30,925.0,123.0,3.0,22.7,957.0,1041.71,764.22
2018,4,24,12,45,874.0,148.0,3.1,22.8,929.0,1028.12,756.06
2018,4,24,13,0,823.0,173.0,3.2,22.9,901.0,1020.58,752.19
2018,4,24,13,15,871.5,143.5,3.3,22.85,901.0,1033.07,761.96
2018,4,24,13,30,920.0,114.0,3.4,22.8,901.0,1051.25,775.44
2018,4,24,13,45,914.5,113.0,3.5,22.7,876.0,1041.44,770.75
2018,4,24,14,0,909.0,112.0,3.6,22.6,851.0,1028.05,764.0
2018,4,24,14,15,901.5,110.0,3.7,22.35,819.0,1008.11,753.38
2018,4,24,14,30,894.0,108.0,3.8,22.1,787.0,984.84,740.53
2018,4,24,14,45,879.0,107.5,3.9,21.85,747.5,953.04,721.77
2018,4,24,15,0,864.0,107.0,4.0,21.6,708.0,918.6,701.05
2018,4,24,15,15,853.5,103.5,4.0,21.6,666.0,889.6,682.72
2018,4,24,15,30,843.0,100.0,4.0,21.6,624.0,850.55,657.18
2018,4,24,15,45,821.0,97.0,4.05,20.75,575.0,800.4,625.71
2018,4,24,16,0,799.0,94.0,4.1,19.9,526.0,749.07,592.65
2018,4,24,16,15,746.0,96.0,4.05,19.25,468.5,679.52,544.31
2018,4,24,16,30,693.0,98.0,4.0,18.6,411.0,615.46,497.99
2018,4,24,16,45,604.5,97.5,3.95,17.95,346.0,524.85,428.31
2018,4,24,17,0,516.0,97.0,3.9,17.3,281.0,440.62,361.56
2018,4,24,17,15,520.0,81.0,3.7,16.5,241.0,397.95,326.95
2018,4,24,17,30,524.0,65.0,3.5,15.7,201.0,353.67,289.04
2018,4,24,17,45,439.5,56.5,3.3,14.9,153.0,276.97,223.09
2018,4,24,18,0,355.0,48.0,3.1,14.1,105.0,208.79,163.13
2018,4,24,18,15,256.0,36.0,3.05,13.6,69.5,140.42,101.94
2018,4,24,18,30,157.0,24.0,3.0,13.1,34.0,79.82,21.08
2018,4,24,18,45,78.5,12.0,2.95,12.55,17.0,28.54,0.0
2018,4,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,39.0,7.0,2.3,8.15,8.0,0.0,0.0
2018,4,25,5,30,78.0,14.0,2.6,8.7,16.0,13.34,0.0
2018,4,25,5,45,200.0,28.5,2.85,9.25,49.5,22.51,9.52
2018,4,25,6,0,322.0,43.0,3.1,9.8,83.0,34.94,24.82
2018,4,25,6,15,413.0,53.0,3.15,10.3,129.5,41.18,31.19
2018,4,25,6,30,504.0,63.0,3.2,10.8,176.0,47.16,36.92
2018,4,25,6,45,565.0,70.0,3.2,11.3,227.5,50.2,39.78
2018,4,25,7,0,626.0,77.0,3.2,11.8,279.0,53.13,42.37
2018,4,25,7,15,668.0,83.0,3.15,12.35,332.5,99.36,56.94
2018,4,25,7,30,710.0,89.0,3.1,12.9,386.0,152.45,92.25
2018,4,25,7,45,740.0,93.0,3.05,13.5,437.5,206.7,136.44
2018,4,25,8,0,770.0,97.0,3.0,14.1,489.0,267.95,189.65
2018,4,25,8,15,791.5,100.5,2.9,14.7,538.0,325.14,240.55
2018,4,25,8,30,813.0,104.0,2.8,15.3,587.0,384.14,292.22
2018,4,25,8,45,830.0,107.0,2.7,15.95,632.5,442.34,341.85
2018,4,25,9,0,847.0,110.0,2.6,16.6,678.0,501.27,390.28
2018,4,25,9,15,858.5,113.0,2.55,17.15,718.0,557.77,435.36
2018,4,25,9,30,870.0,116.0,2.5,17.7,758.0,614.73,479.09
2018,4,25,9,45,879.0,117.5,2.5,18.2,792.0,666.48,517.88
2018,4,25,10,0,888.0,119.0,2.5,18.7,826.0,717.0,554.59
2018,4,25,10,15,894.0,120.5,2.55,19.15,853.0,763.89,587.37
2018,4,25,10,30,900.0,122.0,2.6,19.6,880.0,808.84,617.05
2018,4,25,10,45,903.5,123.5,2.65,20.1,900.0,849.65,643.39
2018,4,25,11,0,907.0,125.0,2.7,20.6,920.0,887.93,667.76
2018,4,25,11,15,908.5,125.5,2.8,20.9,932.0,920.83,689.22
2018,4,25,11,30,910.0,126.0,2.9,21.2,944.0,950.76,708.67
2018,4,25,11,45,909.5,126.5,2.95,21.5,948.5,975.75,724.42
2018,4,25,12,0,909.0,127.0,3.0,21.8,953.0,997.45,738.03
2018,4,25,12,15,908.5,126.5,3.15,21.9,950.0,1014.76,750.24
2018,4,25,12,30,908.0,126.0,3.3,22.0,947.0,1028.61,760.28
2018,4,25,12,45,906.0,125.0,3.4,22.1,936.5,1036.91,766.41
2018,4,25,13,0,904.0,124.0,3.5,22.2,926.0,1041.6,770.33
2018,4,25,13,15,899.0,123.5,3.6,22.2,907.5,1040.18,770.66
2018,4,25,13,30,894.0,123.0,3.7,22.2,889.0,1035.14,768.76
2018,4,25,13,45,888.0,121.0,3.75,22.15,863.5,1023.95,762.68
2018,4,25,14,0,882.0,119.0,3.8,22.1,838.0,1009.25,754.39
2018,4,25,14,15,873.0,117.5,3.9,21.85,806.0,988.78,743.2
2018,4,25,14,30,864.0,116.0,4.0,21.6,774.0,965.15,729.84
2018,4,25,14,45,851.5,114.5,4.1,21.35,736.0,943.21,717.61
2018,4,25,15,0,839.0,113.0,4.2,21.1,698.0,910.37,697.69
2018,4,25,15,15,824.0,109.5,4.2,21.1,654.5,870.52,671.54
2018,4,25,15,30,809.0,106.0,4.2,21.1,611.0,828.55,643.69
2018,4,25,15,45,787.5,103.0,4.3,20.15,563.5,779.95,613.33
2018,4,25,16,0,766.0,100.0,4.4,19.2,516.0,730.24,581.53
2018,4,25,16,15,736.5,97.0,4.45,18.5,465.5,676.76,545.26
2018,4,25,16,30,707.0,94.0,4.5,17.8,415.0,620.67,505.31
2018,4,25,16,45,669.0,89.0,4.55,17.1,363.0,557.29,457.24
2018,4,25,17,0,631.0,84.0,4.6,16.4,311.0,495.71,408.84
2018,4,25,17,15,570.5,78.0,4.5,15.6,258.5,422.71,349.17
2018,4,25,17,30,510.0,72.0,4.4,14.8,206.0,354.57,291.54
2018,4,25,17,45,430.0,62.5,4.35,14.05,158.0,279.28,226.46
2018,4,25,18,0,350.0,53.0,4.3,13.3,110.0,210.98,166.04
2018,4,25,18,15,248.5,39.5,4.15,12.8,73.0,142.28,104.53
2018,4,25,18,30,147.0,26.0,4.0,12.3,36.0,80.05,27.73
2018,4,25,18,45,76.0,13.5,3.9,11.85,18.5,29.47,0.0
2018,4,25,19,0,5.0,1.0,3.8,11.4,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.8,11.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.0,5.5,3.1,8.65,6.0,0.0,0.0
2018,4,26,5,30,26.0,11.0,3.3,9.0,12.0,10.48,0.0
2018,4,26,5,45,66.0,26.0,3.5,9.35,33.5,21.53,9.84
2018,4,26,6,0,106.0,41.0,3.7,9.7,55.0,33.35,23.55
2018,4,26,6,15,157.0,57.5,3.75,10.2,88.0,45.95,35.49
2018,4,26,6,30,208.0,74.0,3.8,10.7,121.0,58.13,46.8
2018,4,26,6,45,315.0,85.0,3.9,11.15,177.5,61.21,49.71
2018,4,26,7,0,422.0,96.0,4.0,11.6,234.0,67.78,55.55
2018,4,26,7,15,538.5,96.5,3.95,12.05,303.5,103.86,64.76
2018,4,26,7,30,655.0,97.0,3.9,12.5,373.0,153.87,95.97
2018,4,26,7,45,689.5,101.0,3.85,12.95,424.5,205.68,138.28
2018,4,26,8,0,724.0,105.0,3.8,13.4,476.0,261.38,186.93
2018,4,26,8,15,746.0,109.5,3.8,13.9,524.0,317.33,237.04
2018,4,26,8,30,768.0,114.0,3.8,14.4,572.0,378.37,290.66
2018,4,26,8,45,784.5,118.0,3.75,14.85,616.5,434.72,339.47
2018,4,26,9,0,801.0,122.0,3.7,15.3,661.0,491.83,387.42
2018,4,26,9,15,819.0,122.0,3.75,15.7,701.5,546.58,432.39
2018,4,26,9,30,837.0,122.0,3.8,16.1,742.0,601.63,476.28
2018,4,26,9,45,852.0,120.5,3.85,16.55,777.0,653.49,516.49
2018,4,26,10,0,867.0,119.0,3.9,17.0,812.0,703.99,554.66
2018,4,26,10,15,874.0,120.5,3.95,17.3,839.5,750.59,588.58
2018,4,26,10,30,881.0,122.0,4.0,17.6,867.0,795.38,619.48
2018,4,26,10,45,885.5,123.0,4.1,17.9,887.0,835.68,647.09
2018,4,26,11,0,890.0,124.0,4.2,18.2,907.0,873.6,672.84
2018,4,26,11,15,892.5,125.0,4.35,18.4,920.0,907.2,695.94
2018,4,26,11,30,895.0,126.0,4.5,18.6,933.0,937.98,717.46
2018,4,26,11,45,897.0,125.5,4.6,18.8,938.5,963.84,735.21
2018,4,26,12,0,899.0,125.0,4.7,19.0,944.0,986.56,750.87
2018,4,26,12,15,899.0,124.5,4.8,18.95,941.5,1004.09,763.79
2018,4,26,12,30,899.0,124.0,4.9,18.9,939.0,1018.21,774.53
2018,4,26,12,45,897.5,123.0,4.95,18.9,929.0,1026.84,781.07
2018,4,26,13,0,896.0,122.0,5.0,18.9,919.0,1031.9,785.33
2018,4,26,13,15,893.0,121.0,5.05,18.75,902.0,1031.87,786.71
2018,4,26,13,30,890.0,120.0,5.1,18.6,885.0,1028.25,785.78
2018,4,26,13,45,884.5,118.5,5.15,18.4,860.5,1018.04,780.58
2018,4,26,14,0,879.0,117.0,5.2,18.2,836.0,1004.36,773.09
2018,4,26,14,15,871.5,115.5,5.2,17.95,805.0,985.35,761.71
2018,4,26,14,30,864.0,114.0,5.2,17.7,774.0,963.14,748.14
2018,4,26,14,45,854.5,111.5,5.25,17.45,737.0,934.89,730.61
2018,4,26,15,0,845.0,109.0,5.3,17.2,700.0,911.41,716.46
2018,4,26,15,15,830.0,106.0,5.3,17.2,657.0,871.96,689.58
2018,4,26,15,30,815.0,103.0,5.3,17.2,614.0,830.38,661.01
2018,4,26,15,45,797.5,100.0,5.3,16.55,568.0,784.88,630.8
2018,4,26,16,0,780.0,97.0,5.3,15.9,522.0,737.95,598.95
2018,4,26,16,15,757.0,92.5,5.25,15.45,472.5,684.09,560.46
2018,4,26,16,30,734.0,88.0,5.2,15.0,423.0,629.85,520.75
2018,4,26,16,45,700.5,83.0,5.15,14.6,371.5,570.91,474.41
2018,4,26,17,0,667.0,78.0,5.1,14.2,320.0,510.64,425.64
2018,4,26,17,15,617.5,72.0,4.9,13.65,268.5,442.04,368.37
2018,4,26,17,30,568.0,66.0,4.7,13.1,217.0,377.19,312.4
2018,4,26,17,45,493.5,58.0,4.5,12.55,168.5,303.04,247.24
2018,4,26,18,0,419.0,50.0,4.3,12.0,120.0,236.18,186.95
2018,4,26,18,15,307.0,39.0,4.15,11.55,80.5,161.51,119.83
2018,4,26,18,30,195.0,28.0,4.0,11.1,41.0,96.27,40.48
2018,4,26,18,45,102.0,15.0,3.85,10.65,21.5,36.65,0.0
2018,4,26,19,0,9.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.5,1.45,9.35,10.0,0.0,0.0
2018,4,27,5,30,87.0,17.0,1.6,10.2,20.0,16.2,0.0
2018,4,27,5,45,209.5,31.0,1.75,11.0,54.5,24.42,12.67
2018,4,27,6,0,332.0,45.0,1.9,11.8,89.0,36.36,26.07
2018,4,27,6,15,370.0,56.5,2.1,12.35,126.0,42.67,32.34
2018,4,27,6,30,408.0,68.0,2.3,12.9,163.0,50.18,39.35
2018,4,27,6,45,255.5,96.0,2.55,13.45,160.5,73.74,60.42
2018,4,27,7,0,103.0,124.0,2.8,14.0,158.0,98.06,81.79
2018,4,27,7,15,87.5,142.0,2.8,14.4,174.5,125.02,97.23
2018,4,27,7,30,72.0,160.0,2.8,14.8,191.0,145.37,113.53
2018,4,27,7,45,130.5,183.5,2.8,15.2,247.5,177.95,137.43
2018,4,27,8,0,189.0,207.0,2.8,15.6,304.0,222.22,171.59
2018,4,27,8,15,164.5,228.5,2.85,15.95,319.0,246.76,192.71
2018,4,27,8,30,140.0,250.0,2.9,16.3,334.0,268.58,211.04
2018,4,27,8,45,108.0,260.5,2.9,16.65,328.0,275.46,216.94
2018,4,27,9,0,76.0,271.0,2.9,17.0,322.0,280.05,220.43
2018,4,27,9,15,63.0,269.0,2.95,17.3,313.0,277.96,218.47
2018,4,27,9,30,50.0,267.0,3.0,17.6,304.0,273.99,214.89
2018,4,27,9,45,45.0,251.5,3.05,17.85,286.0,261.12,204.51
2018,4,27,10,0,40.0,236.0,3.1,18.1,268.0,247.11,193.23
2018,4,27,10,15,84.5,312.0,3.15,18.3,382.5,352.97,275.63
2018,4,27,10,30,129.0,388.0,3.2,18.5,497.0,466.98,361.58
2018,4,27,10,45,101.5,372.5,3.3,18.65,459.5,439.07,339.46
2018,4,27,11,0,74.0,357.0,3.4,18.8,422.0,402.95,311.62
2018,4,27,11,15,229.5,336.5,3.45,18.9,543.0,535.3,415.25
2018,4,27,11,30,385.0,316.0,3.5,19.0,664.0,673.3,519.3
2018,4,27,11,45,381.5,305.0,3.55,19.15,651.5,673.49,518.75
2018,4,27,12,0,378.0,294.0,3.6,19.3,639.0,671.66,517.61
2018,4,27,12,15,477.0,273.5,3.65,19.35,707.5,757.43,581.82
2018,4,27,12,30,576.0,253.0,3.7,19.4,776.0,847.17,647.05
2018,4,27,12,45,553.5,275.5,3.75,19.45,773.5,856.85,652.51
2018,4,27,13,0,531.0,298.0,3.8,19.5,771.0,862.07,655.55
2018,4,27,13,15,523.0,301.5,3.9,19.45,760.0,862.09,656.33
2018,4,27,13,30,515.0,305.0,4.0,19.4,749.0,859.76,655.58
2018,4,27,13,45,540.0,286.0,4.1,19.35,739.5,864.25,660.98
2018,4,27,14,0,565.0,267.0,4.2,19.3,730.0,865.68,664.28
2018,4,27,14,15,665.5,217.5,4.25,19.1,742.5,909.73,699.2
2018,4,27,14,30,766.0,168.0,4.3,18.9,755.0,942.4,723.73
2018,4,27,14,45,767.0,159.5,4.35,18.75,722.5,919.15,709.19
2018,4,27,15,0,768.0,151.0,4.4,18.6,690.0,892.79,693.03
2018,4,27,15,15,758.0,144.5,4.4,18.6,649.0,855.9,668.51
2018,4,27,15,30,748.0,138.0,4.4,18.6,608.0,816.79,642.25
2018,4,27,15,45,727.0,133.5,4.5,18.05,561.5,768.9,611.15
2018,4,27,16,0,706.0,129.0,4.6,17.5,515.0,720.02,578.58
2018,4,27,16,15,678.0,123.0,4.55,17.1,465.0,663.56,537.97
2018,4,27,16,30,650.0,117.0,4.5,16.7,415.0,607.32,495.79
2018,4,27,16,45,611.5,110.0,4.45,16.3,363.5,543.68,446.55
2018,4,27,17,0,573.0,103.0,4.4,15.9,312.0,481.94,397.36
2018,4,27,17,15,519.5,94.0,4.15,15.35,261.0,412.02,339.84
2018,4,27,17,30,466.0,85.0,3.9,14.8,210.0,344.39,282.72
2018,4,27,17,45,389.5,73.5,3.65,14.25,162.5,271.79,220.11
2018,4,27,18,0,313.0,62.0,3.4,13.7,115.0,207.25,163.23
2018,4,27,18,15,212.5,46.5,3.1,13.15,77.0,138.61,102.88
2018,4,27,18,30,112.0,31.0,2.8,12.6,39.0,73.64,33.95
2018,4,27,18,45,57.5,16.5,2.55,12.1,20.5,28.37,0.0
2018,4,27,19,0,3.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,31.5,8.0,1.4,9.3,9.5,7.63,0.0
2018,4,28,5,30,63.0,16.0,1.6,10.1,19.0,15.25,0.0
2018,4,28,5,45,190.5,32.0,1.85,10.9,55.0,25.14,13.88
2018,4,28,6,0,318.0,48.0,2.1,11.7,91.0,37.1,26.81
2018,4,28,6,15,402.5,57.5,2.35,12.15,136.5,44.6,34.12
2018,4,28,6,30,487.0,67.0,2.6,12.6,182.0,49.95,39.21
2018,4,28,6,45,544.5,75.0,2.8,13.1,233.0,53.69,42.63
2018,4,28,7,0,602.0,83.0,3.0,13.6,284.0,60.84,48.93
2018,4,28,7,15,611.0,92.5,3.05,14.0,326.0,108.03,64.36
2018,4,28,7,30,620.0,102.0,3.1,14.4,368.0,156.47,98.75
2018,4,28,7,45,643.5,112.5,3.2,14.8,418.5,209.59,142.48
2018,4,28,8,0,667.0,123.0,3.3,15.2,469.0,265.41,190.95
2018,4,28,8,15,667.0,133.5,3.3,15.4,507.5,316.49,236.93
2018,4,28,8,30,667.0,144.0,3.3,15.6,546.0,367.11,281.84
2018,4,28,8,45,499.0,201.0,3.3,15.85,514.5,386.12,301.97
2018,4,28,9,0,331.0,258.0,3.3,16.1,483.0,387.45,305.25
2018,4,28,9,15,190.0,270.0,3.35,16.3,401.0,345.71,273.19
2018,4,28,9,30,49.0,282.0,3.4,16.5,319.0,286.81,225.78
2018,4,28,9,45,30.0,251.5,3.45,16.7,274.5,251.65,197.78
2018,4,28,10,0,11.0,221.0,3.5,16.9,230.0,212.87,166.58
2018,4,28,10,15,35.0,287.5,3.6,17.15,317.0,294.4,230.73
2018,4,28,10,30,59.0,354.0,3.7,17.4,404.0,378.34,295.18
2018,4,28,10,45,43.0,316.0,3.75,17.7,353.0,334.07,260.28
2018,4,28,11,0,27.0,278.0,3.8,18.0,302.0,287.59,223.83
2018,4,28,11,15,24.5,273.5,3.9,18.15,295.5,283.39,220.44
2018,4,28,11,30,22.0,269.0,4.0,18.3,289.0,278.83,216.7
2018,4,28,11,45,17.5,251.5,4.05,18.5,267.5,253.76,196.96
2018,4,28,12,0,13.0,234.0,4.1,18.7,246.0,233.51,180.97
2018,4,28,12,15,16.0,261.5,4.2,18.65,276.0,263.56,204.54
2018,4,28,12,30,19.0,289.0,4.3,18.6,306.0,293.97,228.21
2018,4,28,12,45,16.5,276.0,4.4,18.6,291.0,279.52,217.06
2018,4,28,13,0,14.0,263.0,4.5,18.6,276.0,264.86,205.82
2018,4,28,13,15,12.5,247.5,4.55,18.45,259.0,248.59,193.43
2018,4,28,13,30,11.0,232.0,4.6,18.3,242.0,232.19,180.89
2018,4,28,13,45,84.5,275.0,4.7,18.2,345.0,371.49,292.67
2018,4,28,14,0,158.0,318.0,4.8,18.1,448.0,491.01,386.54
2018,4,28,14,15,291.0,292.5,4.85,17.85,520.5,606.11,478.26
2018,4,28,14,30,424.0,267.0,4.9,17.6,593.0,716.52,564.75
2018,4,28,14,45,590.5,206.0,4.9,17.35,635.5,804.19,634.86
2018,4,28,15,0,757.0,145.0,4.9,17.1,678.0,875.91,689.1
2018,4,28,15,15,572.0,177.5,4.9,17.1,566.0,727.42,580.5
2018,4,28,15,30,387.0,210.0,4.9,17.1,454.0,581.81,467.97
2018,4,28,15,45,296.0,204.5,4.8,16.45,383.0,474.9,385.84
2018,4,28,16,0,205.0,199.0,4.7,15.8,312.0,387.23,316.22
2018,4,28,16,15,427.5,153.5,4.65,15.5,360.0,505.95,416.58
2018,4,28,16,30,650.0,108.0,4.6,15.2,408.0,597.33,492.2
2018,4,28,16,45,618.5,100.5,4.5,14.9,358.5,537.85,444.83
2018,4,28,17,0,587.0,93.0,4.4,14.6,309.0,479.69,397.9
2018,4,28,17,15,554.0,82.0,4.2,14.2,260.5,418.49,347.07
2018,4,28,17,30,521.0,71.0,4.0,13.8,212.0,359.53,296.47
2018,4,28,17,45,441.0,62.5,3.75,13.4,164.0,284.75,231.47
2018,4,28,18,0,361.0,54.0,3.5,13.0,116.0,216.42,170.91
2018,4,28,18,15,262.5,42.0,3.2,12.55,79.0,149.65,111.49
2018,4,28,18,30,164.0,30.0,2.9,12.1,42.0,91.2,46.76
2018,4,28,18,45,86.5,16.0,2.6,11.6,22.0,34.33,0.0
2018,4,28,19,0,9.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.3,10.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.6,9.9,11.5,9.05,0.0
2018,4,29,5,30,91.0,19.0,1.9,10.4,23.0,18.11,0.0
2018,4,29,5,45,200.0,34.0,2.15,10.9,57.5,26.71,15.63
2018,4,29,6,0,309.0,49.0,2.4,11.4,92.0,37.79,27.52
2018,4,29,6,15,393.0,59.0,2.55,11.8,137.5,44.46,34.08
2018,4,29,6,30,477.0,69.0,2.7,12.2,183.0,51.47,40.65
2018,4,29,6,45,535.5,76.0,2.85,12.55,233.0,54.28,43.26
2018,4,29,7,0,594.0,83.0,3.0,12.9,283.0,62.18,50.26
2018,4,29,7,15,637.0,88.0,3.05,13.2,335.0,107.58,62.82
2018,4,29,7,30,680.0,93.0,3.1,13.5,387.0,158.27,97.87
2018,4,29,7,45,713.0,96.5,3.2,13.85,438.0,210.9,141.31
2018,4,29,8,0,746.0,100.0,3.3,14.2,489.0,270.94,193.69
2018,4,29,8,15,768.5,103.5,3.35,14.55,537.5,326.91,243.8
2018,4,29,8,30,791.0,107.0,3.4,14.9,586.0,384.81,294.93
2018,4,29,8,45,808.0,109.5,3.45,15.25,630.5,441.13,343.78
2018,4,29,9,0,825.0,112.0,3.5,15.6,675.0,498.2,391.82
2018,4,29,9,15,838.0,114.5,3.55,15.95,715.0,553.6,437.16
2018,4,29,9,30,851.0,117.0,3.6,16.3,755.0,609.69,481.62
2018,4,29,9,45,861.0,118.5,3.6,16.65,789.0,660.84,521.04
2018,4,29,10,0,871.0,120.0,3.6,17.0,823.0,710.9,558.57
2018,4,29,10,15,875.5,124.0,3.65,17.15,850.5,757.95,592.78
2018,4,29,10,30,880.0,128.0,3.7,17.3,878.0,803.02,624.06
2018,4,29,10,45,881.5,131.0,3.7,17.45,897.5,842.56,650.89
2018,4,29,11,0,883.0,134.0,3.7,17.6,917.0,879.55,675.74
2018,4,29,11,15,885.5,135.0,3.75,17.7,930.0,912.8,698.24
2018,4,29,11,30,888.0,136.0,3.8,17.8,943.0,943.25,718.76
2018,4,29,11,45,887.5,136.5,3.8,17.9,947.0,967.49,734.7
2018,4,29,12,0,887.0,137.0,3.8,18.0,951.0,988.54,748.52
2018,4,29,12,15,890.0,134.5,3.8,17.95,949.0,1006.73,760.89
2018,4,29,12,30,893.0,132.0,3.8,17.9,947.0,1021.61,771.12
2018,4,29,12,45,895.0,128.5,3.75,17.9,937.5,1031.05,777.3
2018,4,29,13,0,897.0,125.0,3.7,17.9,928.0,1036.95,781.24
2018,4,29,13,15,894.5,123.5,3.7,17.8,911.0,1036.82,781.94
2018,4,29,13,30,892.0,122.0,3.7,17.7,894.0,1033.1,780.41
2018,4,29,13,45,888.0,120.0,3.7,17.6,870.0,1023.77,775.25
2018,4,29,14,0,884.0,118.0,3.7,17.5,846.0,1010.95,767.87
2018,4,29,14,15,841.5,130.5,3.7,17.45,802.0,981.56,749.11
2018,4,29,14,30,799.0,143.0,3.7,17.4,758.0,941.55,723.06
2018,4,29,14,45,729.5,160.5,3.75,17.35,701.0,885.09,685.56
2018,4,29,15,0,660.0,178.0,3.8,17.3,644.0,824.01,644.24
2018,4,29,15,15,717.0,147.5,3.8,17.3,625.5,822.96,645.44
2018,4,29,15,30,774.0,117.0,3.8,17.3,607.0,811.47,638.79
2018,4,29,15,45,707.0,125.0,3.85,17.05,546.5,742.81,591.13
2018,4,29,16,0,640.0,133.0,3.9,16.8,486.0,672.83,541.67
2018,4,29,16,15,468.0,155.5,3.9,16.6,400.5,538.31,437.52
2018,4,29,16,30,296.0,178.0,3.9,16.4,315.0,412.02,336.74
2018,4,29,16,45,393.0,141.0,3.9,16.15,300.0,431.12,354.65
2018,4,29,17,0,490.0,104.0,3.9,15.9,285.0,428.67,353.98
2018,4,29,17,15,449.0,93.0,3.8,15.4,239.5,368.54,304.36
2018,4,29,17,30,408.0,82.0,3.7,14.9,194.0,311.77,256.23
2018,4,29,17,45,346.5,68.5,3.6,14.4,149.5,246.58,199.9
2018,4,29,18,0,285.0,55.0,3.5,13.9,105.0,187.75,147.97
2018,4,29,18,15,222.5,42.0,3.45,13.45,73.0,136.08,101.35
2018,4,29,18,30,160.0,29.0,3.4,13.0,41.0,89.32,48.59
2018,4,29,18,45,86.5,15.5,3.4,12.5,21.5,33.91,0.0
2018,4,29,19,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,11.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,49.5,9.0,1.65,9.05,11.5,8.58,0.0
2018,4,30,5,30,99.0,18.0,1.9,9.7,23.0,14.27,0.0
2018,4,30,5,45,187.0,31.5,2.2,10.3,54.0,24.57,14.36
2018,4,30,6,0,275.0,45.0,2.5,10.9,85.0,34.45,24.72
2018,4,30,6,15,332.5,58.5,2.55,11.35,126.0,43.86,33.64
2018,4,30,6,30,390.0,72.0,2.6,11.8,167.0,52.84,41.96
2018,4,30,6,45,400.5,88.0,2.65,12.3,205.5,63.12,51.22
2018,4,30,7,0,411.0,104.0,2.7,12.8,244.0,77.89,57.85
2018,4,30,7,15,373.0,131.0,2.7,13.25,274.0,123.87,85.89
2018,4,30,7,30,335.0,158.0,2.7,13.7,304.0,170.54,123.11
2018,4,30,7,45,248.5,191.0,2.7,14.15,306.5,203.07,153.62
2018,4,30,8,0,162.0,224.0,2.7,14.6,309.0,229.84,179.2
2018,4,30,8,15,156.0,246.5,2.7,14.9,334.5,259.4,203.67
2018,4,30,8,30,150.0,269.0,2.7,15.2,360.0,288.43,227.27
2018,4,30,8,45,129.0,285.5,2.7,15.55,368.0,305.62,241.12
2018,4,30,9,0,108.0,302.0,2.7,15.9,376.0,322.23,253.97
2018,4,30,9,15,233.0,310.0,2.75,16.15,481.5,402.38,316.61
2018,4,30,9,30,358.0,318.0,2.8,16.4,587.0,499.0,391.0
2018,4,30,9,45,355.5,334.0,2.85,16.6,611.5,533.57,416.7
2018,4,30,10,0,353.0,350.0,2.9,16.8,636.0,567.38,441.64
2018,4,30,10,15,434.5,334.0,2.95,17.0,697.5,634.07,492.08
2018,4,30,10,30,516.0,318.0,3.0,17.2,759.0,705.21,544.82
2018,4,30,10,45,522.0,326.0,3.05,17.4,781.0,742.33,570.85
2018,4,30,11,0,528.0,334.0,3.1,17.6,803.0,778.43,596.04
2018,4,30,11,15,560.0,318.0,3.15,17.65,822.0,813.11,621.37
2018,4,30,11,30,592.0,302.0,3.2,17.7,841.0,847.35,646.24
2018,4,30,11,45,660.0,264.0,3.25,17.8,868.0,893.84,680.48
2018,4,30,12,0,728.0,226.0,3.3,17.9,895.0,939.34,712.35
2018,4,30,12,15,771.5,202.5,3.4,17.95,910.0,968.48,732.43
2018,4,30,12,30,815.0,179.0,3.5,18.0,925.0,1001.62,755.39
2018,4,30,12,45,848.0,160.0,3.55,18.05,928.5,1025.87,771.97
2018,4,30,13,0,881.0,141.0,3.6,18.1,932.0,1037.58,780.28
2018,4,30,13,15,876.0,140.5,3.65,18.1,914.0,1036.07,780.08
2018,4,30,13,30,871.0,140.0,3.7,18.1,896.0,1031.04,777.76
2018,4,30,13,45,864.0,138.5,3.75,18.1,870.5,1019.52,771.19
2018,4,30,14,0,857.0,137.0,3.8,18.1,845.0,1013.79,768.71
2018,4,30,14,15,848.0,134.5,3.85,18.0,812.5,992.44,755.9
2018,4,30,14,30,839.0,132.0,3.9,17.9,780.0,967.95,741.05
2018,4,30,14,45,827.5,129.0,3.9,17.85,742.0,937.57,721.65
2018,4,30,15,0,816.0,126.0,3.9,17.8,704.0,904.52,700.33
2018,4,30,15,15,800.0,123.0,3.9,17.8,661.0,864.98,674.14
2018,4,30,15,30,784.0,120.0,3.9,17.8,618.0,823.46,646.33
2018,4,30,15,45,765.5,115.0,3.9,17.5,571.0,775.95,614.52
2018,4,30,16,0,747.0,110.0,3.9,17.2,524.0,730.53,583.77
2018,4,30,16,15,723.5,105.0,3.9,16.95,475.0,677.06,546.26
2018,4,30,16,30,700.0,100.0,3.9,16.7,426.0,623.39,507.0
2018,4,30,16,45,662.5,94.5,3.85,16.45,374.0,560.08,458.23
2018,4,30,17,0,625.0,89.0,3.8,16.2,322.0,498.54,409.41
2018,4,30,17,15,576.0,82.0,3.7,15.65,271.0,431.05,354.59
2018,4,30,17,30,527.0,75.0,3.6,15.1,220.0,367.27,300.95
2018,4,30,17,45,459.5,65.5,3.55,14.55,173.0,296.59,240.12
2018,4,30,18,0,392.0,56.0,3.5,14.0,126.0,232.45,183.34
2018,4,30,18,15,288.0,43.5,3.45,13.45,86.0,159.88,119.59
2018,4,30,18,30,184.0,31.0,3.4,12.9,46.0,99.07,57.09
2018,4,30,18,45,98.5,17.5,3.35,12.4,25.0,38.55,0.0
2018,4,30,19,0,13.0,4.0,3.3,11.9,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,5,15,22.5,9.5,1.9,8.6,10.5,9.05,0.0
2018,5,1,5,30,45.0,19.0,2.2,9.3,21.0,15.85,0.0
2018,5,1,5,45,113.5,35.0,2.55,10.05,49.5,28.61,18.01
2018,5,1,6,0,182.0,51.0,2.9,10.8,78.0,41.04,30.59
2018,5,1,6,15,291.5,63.5,2.9,11.4,126.5,47.58,36.98
2018,5,1,6,30,401.0,76.0,2.9,12.0,175.0,55.79,44.58
2018,5,1,6,45,386.5,94.5,2.85,12.65,208.0,67.78,55.32
2018,5,1,7,0,372.0,113.0,2.8,13.3,241.0,84.94,63.38
2018,5,1,7,15,483.0,114.0,2.75,13.95,308.0,120.08,78.13
2018,5,1,7,30,594.0,115.0,2.7,14.6,375.0,167.74,108.93
2018,5,1,7,45,662.0,112.5,2.65,15.25,435.0,217.06,147.68
2018,5,1,8,0,730.0,110.0,2.6,15.9,495.0,274.27,195.57
2018,5,1,8,15,754.0,113.0,2.65,16.4,543.5,329.81,244.45
2018,5,1,8,30,778.0,116.0,2.7,16.9,592.0,390.65,296.82
2018,5,1,8,45,797.5,118.0,2.7,17.45,637.0,446.82,344.27
2018,5,1,9,0,817.0,120.0,2.7,18.0,682.0,504.02,391.04
2018,5,1,9,15,836.0,120.5,2.75,18.45,724.0,560.33,435.95
2018,5,1,9,30,855.0,121.0,2.8,18.9,766.0,617.02,479.77
2018,5,1,9,45,872.0,118.0,2.8,19.35,801.5,669.48,519.11
2018,5,1,10,0,889.0,115.0,2.8,19.8,837.0,720.56,556.37
2018,5,1,10,15,897.0,116.0,2.8,20.15,865.0,767.98,588.93
2018,5,1,10,30,905.0,117.0,2.8,20.5,893.0,813.62,618.98
2018,5,1,10,45,911.0,117.5,2.85,20.85,914.0,855.17,646.16
2018,5,1,11,0,917.0,118.0,2.9,21.2,935.0,894.36,671.5
2018,5,1,11,15,920.0,118.5,2.85,21.45,948.0,928.38,692.67
2018,5,1,11,30,923.0,119.0,2.8,21.7,961.0,959.51,711.75
2018,5,1,11,45,924.0,119.5,2.8,22.0,966.5,985.75,727.78
2018,5,1,12,0,925.0,120.0,2.8,22.3,972.0,1008.74,741.68
2018,5,1,12,15,926.0,118.5,2.85,22.45,969.5,1026.38,753.03
2018,5,1,12,30,927.0,117.0,2.9,22.6,967.0,1040.53,762.24
2018,5,1,12,45,895.5,133.0,2.95,22.75,946.5,1036.66,759.88
2018,5,1,13,0,864.0,149.0,3.0,22.9,926.0,1028.82,755.22
2018,5,1,13,15,751.5,206.0,3.1,22.95,872.5,995.42,734.59
2018,5,1,13,30,639.0,263.0,3.2,23.0,819.0,943.11,700.54
2018,5,1,13,45,673.5,238.5,3.3,23.0,809.5,951.2,708.67
2018,5,1,14,0,708.0,214.0,3.4,23.0,800.0,955.22,712.88
2018,5,1,14,15,651.5,227.0,3.55,22.85,750.5,905.97,681.84
2018,5,1,14,30,595.0,240.0,3.7,22.7,701.0,855.21,648.29
2018,5,1,14,45,668.0,196.5,3.85,22.55,690.5,866.8,660.36
2018,5,1,15,0,741.0,153.0,4.0,22.4,680.0,870.39,665.3
2018,5,1,15,15,649.0,172.5,4.0,22.4,613.5,790.32,610.21
2018,5,1,15,30,557.0,192.0,4.0,22.4,547.0,707.23,550.87
2018,5,1,15,45,438.5,207.5,4.3,21.6,474.0,608.07,479.27
2018,5,1,16,0,320.0,223.0,4.6,20.8,401.0,504.4,402.0
2018,5,1,16,15,349.5,194.5,4.8,20.1,372.0,482.11,388.45
2018,5,1,16,30,379.0,166.0,5.0,19.4,343.0,467.25,379.53
2018,5,1,16,45,408.0,140.5,5.15,18.7,311.0,440.3,360.41
2018,5,1,17,0,437.0,115.0,5.3,18.0,279.0,409.27,337.0
2018,5,1,17,15,494.5,92.0,5.35,17.1,251.0,396.68,327.25
2018,5,1,17,30,552.0,69.0,5.4,16.2,223.0,373.46,307.03
2018,5,1,17,45,476.0,60.5,5.45,15.35,173.5,298.88,242.73
2018,5,1,18,0,400.0,52.0,5.5,14.5,124.0,231.81,183.42
2018,5,1,18,15,300.0,41.0,5.3,13.9,85.0,160.7,120.49
2018,5,1,18,30,200.0,30.0,5.1,13.3,46.0,102.79,61.54
2018,5,1,18,45,109.0,17.0,4.9,12.7,25.0,40.49,0.0
2018,5,1,19,0,18.0,4.0,4.7,12.1,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,11.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,5,15,50.0,12.0,2.05,10.85,14.5,11.44,0.0
2018,5,2,5,30,100.0,24.0,2.1,11.1,29.0,19.76,0.0
2018,5,2,5,45,205.0,39.0,2.15,11.35,65.0,30.57,19.82
2018,5,2,6,0,310.0,54.0,2.2,11.6,101.0,41.51,30.97
2018,5,2,6,15,389.0,65.0,2.15,11.85,147.0,48.82,38.06
2018,5,2,6,30,468.0,76.0,2.1,12.1,193.0,57.03,45.7
2018,5,2,6,45,524.0,84.5,2.05,12.4,243.5,60.84,49.18
2018,5,2,7,0,580.0,93.0,2.0,12.7,294.0,74.2,51.38
2018,5,2,7,15,622.0,99.0,1.95,13.1,346.0,119.56,72.34
2018,5,2,7,30,664.0,105.0,1.9,13.5,398.0,170.14,108.09
2018,5,2,7,45,695.5,109.5,1.85,13.9,449.0,222.41,151.19
2018,5,2,8,0,727.0,114.0,1.8,14.3,500.0,278.17,199.47
2018,5,2,8,15,752.5,117.0,1.75,14.95,549.0,334.01,248.14
2018,5,2,8,30,778.0,120.0,1.7,15.6,598.0,395.44,300.23
2018,5,2,8,45,799.5,120.5,1.7,16.25,643.0,451.09,346.66
2018,5,2,9,0,821.0,121.0,1.7,16.9,688.0,507.99,392.51
2018,5,2,9,15,836.5,122.5,1.7,17.45,728.5,563.5,435.86
2018,5,2,9,30,852.0,124.0,1.7,18.0,769.0,619.04,477.71
2018,5,2,9,45,865.5,123.0,1.75,18.5,803.5,670.81,515.95
2018,5,2,10,0,879.0,122.0,1.8,19.0,838.0,721.03,552.04
2018,5,2,10,15,887.0,123.5,1.9,19.4,866.0,768.46,584.86
2018,5,2,10,30,895.0,125.0,2.0,19.8,894.0,814.15,615.12
2018,5,2,10,45,900.0,124.5,2.15,20.2,913.5,853.56,641.26
2018,5,2,11,0,905.0,124.0,2.3,20.6,933.0,890.56,665.67
2018,5,2,11,15,908.5,124.5,2.5,20.9,946.0,924.62,688.7
2018,5,2,11,30,912.0,125.0,2.7,21.2,959.0,955.87,709.81
2018,5,2,11,45,913.5,125.0,2.9,21.45,964.5,981.8,727.53
2018,5,2,12,0,915.0,125.0,3.1,21.7,970.0,1004.54,743.2
2018,5,2,12,15,916.5,123.0,3.25,21.85,967.5,1021.99,755.33
2018,5,2,12,30,918.0,121.0,3.4,22.0,965.0,1036.0,765.32
2018,5,2,12,45,919.5,118.5,3.55,22.1,955.5,1045.98,772.92
2018,5,2,13,0,921.0,116.0,3.7,22.2,946.0,1052.35,778.28
2018,5,2,13,15,918.0,115.0,3.75,22.2,929.0,1052.1,778.98
2018,5,2,13,30,915.0,114.0,3.8,22.2,912.0,1048.21,777.45
2018,5,2,13,45,909.5,112.5,3.9,22.2,886.5,1037.65,771.99
2018,5,2,14,0,904.0,111.0,4.0,22.2,861.0,1023.55,764.29
2018,5,2,14,15,895.5,109.5,4.05,22.05,829.0,1003.08,752.49
2018,5,2,14,30,887.0,108.0,4.1,21.9,797.0,979.38,738.54
2018,5,2,14,45,876.5,106.0,4.15,21.75,759.0,950.18,720.81
2018,5,2,15,0,866.0,104.0,4.2,21.6,721.0,918.17,701.05
2018,5,2,15,15,852.0,101.5,4.2,21.6,678.0,879.88,676.11
2018,5,2,15,30,838.0,99.0,4.2,21.6,635.0,846.12,654.21
2018,5,2,15,45,820.0,96.0,4.35,21.0,588.0,799.49,624.89
2018,5,2,16,0,802.0,93.0,4.5,20.4,541.0,751.45,594.2
2018,5,2,16,15,778.0,89.5,4.55,19.9,491.0,697.22,557.37
2018,5,2,16,30,754.0,86.0,4.6,19.4,441.0,642.68,519.38
2018,5,2,16,45,721.0,81.5,4.6,18.9,389.0,581.09,472.95
2018,5,2,17,0,688.0,77.0,4.6,18.4,337.0,523.21,427.63
2018,5,2,17,15,633.5,72.5,4.45,17.7,284.0,452.6,370.51
2018,5,2,17,30,579.0,68.0,4.3,17.0,231.0,386.17,314.93
2018,5,2,17,45,510.0,60.0,4.15,16.35,182.0,313.85,252.91
2018,5,2,18,0,441.0,52.0,4.0,15.7,133.0,248.22,195.0
2018,5,2,18,15,344.0,41.5,3.85,15.1,92.5,177.61,132.74
2018,5,2,18,30,247.0,31.0,3.7,14.5,52.0,117.43,72.36
2018,5,2,18,45,137.0,18.0,3.5,13.95,28.5,47.79,0.0
2018,5,2,19,0,27.0,5.0,3.3,13.4,5.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,3.25,13.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,60.0,11.0,2.65,10.1,14.5,10.48,0.0
2018,5,3,5,30,120.0,22.0,2.9,10.6,29.0,17.42,0.0
2018,5,3,5,45,184.5,37.0,3.2,11.1,59.5,28.82,18.6
2018,5,3,6,0,249.0,52.0,3.5,11.6,90.0,39.72,29.43
2018,5,3,6,15,191.0,72.0,3.5,12.0,108.0,56.64,45.01
2018,5,3,6,30,133.0,92.0,3.5,12.4,126.0,74.42,61.16
2018,5,3,6,45,97.0,109.0,3.55,12.8,136.5,87.01,72.4
2018,5,3,7,0,61.0,126.0,3.6,13.2,147.0,106.27,84.34
2018,5,3,7,15,59.5,150.5,3.55,13.6,174.0,131.11,103.34
2018,5,3,7,30,58.0,175.0,3.5,14.0,201.0,156.26,123.44
2018,5,3,7,45,72.5,195.0,3.5,14.4,231.0,181.45,143.16
2018,5,3,8,0,87.0,215.0,3.5,14.8,261.0,208.53,164.59
2018,5,3,8,15,86.0,238.5,3.55,15.2,287.5,235.33,186.21
2018,5,3,8,30,85.0,262.0,3.6,15.6,314.0,262.27,207.63
2018,5,3,8,45,120.5,287.0,3.6,15.95,367.0,303.76,240.03
2018,5,3,9,0,156.0,312.0,3.6,16.3,420.0,352.48,277.95
2018,5,3,9,15,249.0,317.0,3.65,16.65,501.0,417.68,328.81
2018,5,3,9,30,342.0,322.0,3.7,17.0,582.0,494.07,387.86
2018,5,3,9,45,492.0,276.5,3.75,17.3,668.5,571.05,448.1
2018,5,3,10,0,642.0,231.0,3.8,17.6,755.0,660.41,516.88
2018,5,3,10,15,759.0,183.0,3.9,17.9,822.5,733.46,572.61
2018,5,3,10,30,876.0,135.0,4.0,18.2,890.0,809.43,627.69
2018,5,3,10,45,897.5,127.5,4.05,18.45,916.5,854.98,658.53
2018,5,3,11,0,919.0,120.0,4.1,18.7,943.0,899.16,688.31
2018,5,3,11,15,923.0,119.5,4.1,18.9,956.0,933.05,710.57
2018,5,3,11,30,927.0,119.0,4.1,19.1,969.0,964.08,730.82
2018,5,3,11,45,930.0,119.0,4.15,19.35,975.5,991.67,748.81
2018,5,3,12,0,933.0,119.0,4.2,19.6,982.0,1016.09,764.67
2018,5,3,12,15,934.5,117.5,4.25,19.7,980.0,1034.24,776.8
2018,5,3,12,30,936.0,116.0,4.3,19.8,978.0,1048.91,786.71
2018,5,3,12,45,929.0,118.5,4.3,19.9,966.0,1055.65,791.1
2018,5,3,13,0,922.0,121.0,4.3,20.0,954.0,1058.71,793.21
2018,5,3,13,15,925.0,116.0,4.35,20.05,938.0,1060.34,795.01
2018,5,3,13,30,928.0,111.0,4.4,20.1,922.0,1058.2,794.41
2018,5,3,13,45,922.0,110.0,4.4,20.15,896.5,1047.56,787.94
2018,5,3,14,0,916.0,109.0,4.4,20.2,871.0,1033.36,779.23
2018,5,3,14,15,906.5,108.5,4.4,20.15,838.5,1012.83,766.63
2018,5,3,14,30,897.0,108.0,4.4,20.1,806.0,989.08,751.85
2018,5,3,14,45,862.5,113.5,4.4,20.0,758.5,945.38,723.52
2018,5,3,15,0,828.0,119.0,4.4,19.9,711.0,907.82,699.36
2018,5,3,15,15,822.5,110.0,4.4,19.9,668.0,870.52,674.86
2018,5,3,15,30,817.0,101.0,4.4,19.9,625.0,830.49,648.2
2018,5,3,15,45,811.5,97.0,4.3,19.55,585.0,793.75,623.99
2018,5,3,16,0,806.0,93.0,4.2,19.2,545.0,754.72,597.92
