Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,7.63,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,15.25,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,20.48,9.02
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,27.26,17.65
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,31.0,21.45
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,34.61,24.86
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,40.32,29.94
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,42.7,31.95
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,43.71,32.68
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,84.12,42.16
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,134.57,71.78
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,188.11,112.18
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,248.26,161.78
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,304.4,209.22
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,360.5,256.75
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,417.44,303.75
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,473.21,348.46
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,529.01,391.61
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,582.34,431.92
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,634.94,470.41
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,684.97,506.12
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,733.56,539.43
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,779.51,568.64
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,823.44,596.14
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,862.94,620.69
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,899.96,643.44
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,933.54,664.5
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,964.22,683.67
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,989.99,699.7
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,1012.59,713.77
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,1030.51,725.7
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,1045.0,735.6
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,1054.0,742.36
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,1059.46,747.02
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,1059.78,748.4
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,1056.49,747.66
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,1048.13,743.98
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,1036.27,738.16
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,1019.5,729.44
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,999.46,718.64
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,973.8,704.2
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,945.21,687.77
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,911.05,666.58
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,874.43,643.71
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,833.91,619.68
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,791.51,593.96
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,744.44,564.13
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,696.17,532.9
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,646.1,499.66
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,591.45,460.15
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,531.83,416.17
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,473.52,371.46
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,409.99,320.93
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,351.26,272.25
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,285.0,216.48
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,225.09,164.65
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,159.9,109.25
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,104.99,56.0
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,43.28,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,4.77,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,7.63,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,15.25,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,21.45,9.8
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,29.12,19.39
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,32.75,23.16
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,36.28,26.56
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,41.66,31.38
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,43.56,32.99
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,44.94,34.04
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,85.7,43.76
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,136.58,73.87
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,190.61,115.18
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,251.61,166.3
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,308.64,215.41
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,365.21,263.88
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,422.61,311.69
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,478.4,356.81
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,534.2,400.22
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,587.44,440.06
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,639.49,477.43
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,689.29,512.05
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,737.31,544.23
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,782.8,572.61
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,826.34,599.27
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,866.05,623.08
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,903.32,645.04
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,936.67,665.12
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,967.19,683.32
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,992.9,698.6
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,1015.46,711.92
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,1031.9,722.51
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,1044.9,731.08
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,1052.95,737.06
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,1057.48,740.94
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,1057.96,743.42
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,1054.9,743.76
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,1046.81,741.3
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,1035.27,736.63
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,1016.88,728.14
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,995.28,717.67
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,968.26,703.81
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,938.44,687.83
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,904.11,666.3
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,867.46,643.07
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,825.63,620.67
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,787.7,600.18
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,739.34,569.57
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,689.99,537.52
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,635.48,500.1
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,581.11,460.33
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,520.79,414.66
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,463.6,369.75
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,400.69,318.69
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,341.3,268.71
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,276.08,212.81
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,217.29,161.28
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,151.66,105.2
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,96.89,53.17
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,39.85,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,4.77,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,8.1,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,16.2,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,23.4,11.21
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,31.92,21.85
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,36.7,26.72
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,41.3,31.11
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,43.96,33.59
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,46.49,35.82
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,47.7,36.78
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,91.31,50.34
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,140.38,79.66
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,192.94,120.25
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,246.39,166.02
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,302.08,215.09
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,362.7,267.98
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,419.28,316.7
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,474.93,363.3
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,530.84,408.52
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,585.07,451.22
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,638.9,492.25
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,689.11,529.4
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,738.16,564.56
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,783.9,595.16
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,827.67,624.06
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,868.08,650.72
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,906.03,675.53
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,939.11,697.2
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,969.33,716.9
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,995.16,733.54
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,1017.84,748.23
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,1035.86,761.16
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,1050.48,771.97
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,1059.14,778.97
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,1064.25,783.75
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,1063.74,785.14
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,1059.63,784.28
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,1051.47,780.8
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,1039.82,775.06
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,1023.27,765.81
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,1003.46,754.4
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,977.5,738.64
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,948.61,720.82
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,914.69,698.69
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,878.33,674.74
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,836.1,647.98
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,792.06,619.53
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,744.35,586.98
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,700.3,556.7
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,645.2,517.45
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,590.15,475.57
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,529.58,428.41
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,470.56,380.9
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,408.42,329.26
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,348.44,277.75
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,281.82,219.77
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,221.83,166.45
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,156.58,109.81
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,102.14,57.44
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,42.37,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,9.52,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,8.1,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,16.2,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,22.84,10.77
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,32.89,22.68
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,37.61,27.51
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,42.16,31.87
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,44.35,33.93
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,46.47,35.78
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,47.67,36.71
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,90.18,49.91
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,138.26,78.59
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,189.65,118.35
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,242.3,163.58
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,297.1,212.12
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,352.15,261.05
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,412.61,313.3
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,466.09,359.04
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,519.59,403.5
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,572.08,446.0
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,623.62,486.56
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,672.3,523.82
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,719.71,559.19
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,764.47,590.84
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,807.44,620.43
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,846.37,647.3
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,883.0,672.44
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,915.82,694.96
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,945.98,715.59
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,971.47,733.33
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,993.98,749.08
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,1011.47,762.09
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,1025.71,773.01
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,1035.63,780.94
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,1042.15,786.68
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,1042.69,788.6
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,1039.74,788.26
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,1031.81,784.75
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,1020.45,778.94
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,1004.29,769.72
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,984.93,758.3
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,960.45,743.4
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,933.03,726.38
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,898.89,703.29
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,862.43,678.41
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,821.92,651.67
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,785.1,627.39
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,737.21,593.65
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,688.15,558.59
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,635.26,519.56
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,582.28,477.99
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,522.43,429.88
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,464.14,381.64
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,401.98,328.82
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,342.01,276.35
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,276.01,218.04
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,216.83,164.8
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,151.48,107.7
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,97.54,56.33
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,40.3,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,8.92,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,8.1,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,16.2,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,23.65,11.31
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,33.34,23.06
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,39.45,29.15
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,43.91,33.45
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,46.41,35.8
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,48.82,37.92
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,49.91,38.76
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,86.96,47.63
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,140.52,80.66
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,192.66,120.53
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,244.56,164.51
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,298.79,211.77
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,353.96,259.81
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,414.56,310.95
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,468.52,355.61
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,522.71,398.94
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,575.91,440.42
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,628.4,480.07
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,677.44,516.09
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,725.08,550.14
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,770.04,580.77
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,813.24,609.34
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,852.86,635.23
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,890.21,659.4
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,923.36,681.31
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,953.8,701.39
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,979.52,718.32
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,1002.24,733.32
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,1018.95,745.42
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,1032.35,756.12
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,1041.9,764.67
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,1048.01,771.01
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,1048.13,773.68
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,1044.74,774.09
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,1037.42,772.39
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,1026.69,768.36
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,1010.11,760.3
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,990.33,749.99
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,964.63,735.45
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,936.11,718.77
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,902.16,696.09
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,865.89,671.66
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,832.19,652.71
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,790.27,627.13
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,742.55,594.67
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,693.78,560.82
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,638.68,520.62
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,583.66,478.22
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,525.94,432.24
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,468.28,384.89
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,403.81,330.49
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,343.17,277.71
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,275.48,218.07
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,214.92,163.87
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,148.7,106.32
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,95.18,56.06
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,38.98,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,8.19,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,7.63,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,15.25,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,25.27,12.35
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,37.32,26.41
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,44.88,33.85
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,52.14,40.7
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,57.52,45.66
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,62.71,50.28
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,68.29,55.08
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,103.34,65.73
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,146.16,91.08
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,194.28,127.3
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,233.2,165.58
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,258.32,192.29
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,274.52,210.27
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,275.84,214.07
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,332.6,257.63
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,402.2,310.44
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,445.77,342.87
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,491.73,376.47
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,522.85,398.23
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,552.81,418.64
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,639.77,483.01
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,737.04,552.63
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,805.42,598.97
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,875.52,643.43
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,908.26,663.27
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,938.44,681.71
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,964.06,697.16
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,986.81,710.8
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,1004.16,721.47
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,1018.34,730.24
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,1028.27,736.29
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,1034.85,740.38
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,1035.53,741.17
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,1032.77,739.96
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,1024.56,735.57
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,1012.95,729.17
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,996.1,719.78
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,976.09,708.43
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,951.14,693.88
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,923.39,677.46
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,889.29,656.48
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,852.92,633.86
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,817.42,612.97
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,773.92,586.08
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,725.56,555.5
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,676.41,523.56
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,622.29,486.27
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,568.51,447.01
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,509.31,402.92
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,450.32,357.32
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,387.5,306.95
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,328.57,257.91
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,263.63,203.13
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,205.39,152.87
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,138.18,96.64
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,83.31,48.07
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,37.98,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,5.98,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,7.15,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,14.3,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,21.61,9.64
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,31.96,21.75
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,38.09,27.79
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,43.92,33.26
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,47.24,36.33
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,50.4,39.08
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,52.53,40.82
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,87.99,49.63
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,134.98,77.28
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,185.55,115.65
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,240.79,161.9
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,293.88,207.72
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,347.44,254.13
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,402.34,300.69
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,455.72,344.8
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,512.69,390.08
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,563.49,429.61
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,613.4,467.22
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,661.35,502.07
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,707.82,534.81
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,751.69,564.85
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,793.92,592.35
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,832.19,617.0
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,868.32,640.04
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,900.86,660.97
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,930.86,680.14
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,957.24,696.74
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,980.81,711.5
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,998.56,723.4
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,1013.2,733.4
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,1023.63,740.76
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,1030.71,746.06
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,1031.38,747.62
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,1028.62,747.09
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,1019.07,742.38
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,1006.32,736.12
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,992.4,728.89
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,975.09,719.45
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,937.61,696.41
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,906.48,677.59
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,881.0,661.61
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,851.9,643.06
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,814.03,620.42
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,774.01,595.85
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,726.23,564.56
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,677.53,531.96
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,623.52,494.05
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,569.68,454.0
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,512.54,410.15
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,455.58,365.02
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,393.5,314.27
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,334.91,264.74
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,268.07,207.58
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,208.31,155.51
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,147.96,103.66
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,97.8,56.96
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,45.64,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,9.32,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,7.63,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,15.25,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,21.51,9.47
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,29.15,19.37
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,34.08,24.34
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,38.8,28.82
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,41.57,31.42
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,44.21,33.77
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,45.52,34.83
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,85.59,46.95
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,133.38,74.88
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,184.43,114.02
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,239.22,162.17
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,287.73,206.3
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,344.63,254.64
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,407.45,307.19
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,461.97,352.82
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,516.83,397.22
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,570.1,438.79
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,623.04,478.68
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,672.92,515.06
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,721.73,549.48
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,766.51,578.59
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,809.38,605.96
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,849.72,631.14
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,887.73,654.44
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,921.49,675.34
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,952.48,694.29
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,978.21,710.09
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,1000.84,723.88
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,1018.39,735.02
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,1032.54,744.07
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,1041.79,749.71
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,1047.56,753.27
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,1048.78,755.32
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,1046.48,755.23
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,1039.65,751.99
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,1029.35,746.61
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,1013.19,738.5
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,993.77,728.25
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,968.37,713.95
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,940.08,697.73
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,906.29,676.35
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,870.11,653.24
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,828.68,628.9
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,785.51,602.76
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,742.69,575.78
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,693.43,543.45
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,638.78,506.1
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,584.24,466.02
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,525.4,421.36
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,467.95,376.15
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,407.02,326.52
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,348.06,276.72
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,281.65,219.47
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,221.9,166.81
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,157.9,111.48
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,104.62,61.78
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,50.83,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,13.01,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,7.63,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,15.25,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,21.07,9.1
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,28.29,18.69
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,32.4,22.93
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,36.37,26.74
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,38.89,29.08
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,45.35,34.79
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,46.23,35.45
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,82.11,43.07
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,132.32,72.2
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,185.76,113.07
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,245.81,163.98
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,302.14,213.49
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,358.36,263.1
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,415.54,312.52
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,471.49,359.61
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,527.55,405.2
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,580.69,447.12
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,632.5,486.61
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,683.09,523.84
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,731.69,558.48
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,777.74,590.09
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,822.03,619.51
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,861.87,645.45
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,899.37,669.59
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,933.02,691.78
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,963.94,712.22
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,991.07,730.68
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,1015.21,747.23
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,1034.8,760.73
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,1051.12,772.18
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,1061.06,779.7
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,1067.48,785.05
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,1068.83,787.65
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,1066.6,788.01
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,1058.77,784.51
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,1047.4,778.77
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,1030.66,769.27
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,1010.64,757.61
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,985.5,742.95
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,957.4,726.19
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,923.26,703.95
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,886.67,679.88
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,845.2,653.75
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,801.9,625.94
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,758.73,597.4
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,708.92,563.43
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,654.15,525.04
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,599.35,483.81
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,538.65,436.4
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,479.36,388.63
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,417.63,337.46
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,357.79,286.18
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,291.4,228.33
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,231.18,174.65
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,165.86,117.63
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,111.26,66.29
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,54.03,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,13.82,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,15.25,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,21.6,9.36
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,29.28,19.58
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,32.89,23.42
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,36.42,26.84
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,38.94,29.19
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,45.41,34.92
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,47.12,36.3
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,83.54,44.34
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,134.31,73.55
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,188.31,114.66
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,243.13,161.25
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,305.28,215.22
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,361.54,264.49
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,418.76,313.46
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,474.94,360.17
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,531.17,405.25
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,585.5,447.51
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,639.22,487.85
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,690.34,524.8
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,740.18,559.48
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,786.86,589.36
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,831.53,617.38
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,873.04,642.86
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,912.15,666.39
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,946.88,687.57
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,978.76,706.78
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,1005.81,723.21
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,1029.67,737.6
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,1046.93,748.83
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,1060.65,757.92
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,1069.33,763.76
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,1074.41,767.44
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,1075.85,769.32
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,1073.67,769.04
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,1065.9,765.78
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,1054.59,760.34
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,1037.33,751.24
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,1016.76,740.01
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,990.09,724.63
2018,6,21,15,0,908.0,102.0,4.6,29.4,808.0,960.48,707.24
2018,6,21,15,15,897.0,100.0,4.6,29.4,767.0,926.3,685.9
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,889.67,662.72
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,848.7,638.35
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,805.88,612.24
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,761.68,583.98
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,710.97,550.51
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,655.22,512.6
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,599.56,471.99
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,539.0,426.78
