Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,479.91,381.02
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,416.25,329.91
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,354.57,278.61
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,288.09,222.12
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,228.08,169.9
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,161.92,113.54
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,106.92,63.4
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,51.7,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,12.74,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,4,45,58.5,8.0,1.95,12.7,10.0,0.0,0.0
2018,6,22,5,0,117.0,16.0,2.1,13.1,20.0,15.25,0.0
2018,6,22,5,15,242.5,27.0,2.2,13.8,51.5,22.12,9.46
2018,6,22,5,30,368.0,38.0,2.3,14.5,83.0,30.24,20.24
2018,6,22,5,45,453.5,46.0,2.4,15.15,126.5,35.12,25.19
2018,6,22,6,0,539.0,54.0,2.5,15.8,170.0,39.8,29.62
2018,6,22,6,15,596.5,59.5,2.4,16.65,219.0,42.13,31.77
2018,6,22,6,30,654.0,65.0,2.3,17.5,268.0,44.38,33.69
2018,6,22,6,45,694.0,69.5,2.25,18.3,319.0,50.38,38.81
2018,6,22,7,0,734.0,74.0,2.2,19.1,370.0,85.03,46.03
2018,6,22,7,15,763.0,78.0,2.05,20.25,421.5,134.91,74.11
2018,6,22,7,30,792.0,82.0,1.9,21.4,473.0,188.22,113.63
2018,6,22,7,45,813.5,85.5,1.8,22.55,523.0,242.74,158.53
2018,6,22,8,0,835.0,89.0,1.7,23.7,573.0,299.42,206.32
2018,6,22,8,15,852.0,91.0,1.7,24.75,620.0,360.09,256.99
2018,6,22,8,30,869.0,93.0,1.7,25.8,667.0,416.69,303.32
2018,6,22,8,45,881.5,95.5,1.7,26.9,710.5,472.58,347.52
2018,6,22,9,0,894.0,98.0,1.7,28.0,754.0,528.6,390.02
2018,6,22,9,15,903.0,100.5,1.75,29.0,793.0,582.61,429.76
2018,6,22,9,30,912.0,103.0,1.8,30.0,832.0,635.92,467.48
2018,6,22,9,45,918.5,105.0,1.8,31.0,865.0,686.24,501.48
2018,6,22,10,0,925.0,107.0,1.8,32.0,898.0,735.15,533.27
2018,6,22,10,15,931.0,108.5,1.85,32.85,925.5,781.63,561.64
2018,6,22,10,30,937.0,110.0,1.9,33.7,953.0,826.23,587.91
2018,6,22,10,45,942.0,110.0,1.95,34.5,974.0,866.56,611.15
2018,6,22,11,0,947.0,110.0,2.0,35.3,995.0,904.54,632.62
2018,6,22,11,15,949.5,110.5,2.1,35.65,1008.5,938.29,652.91
2018,6,22,11,30,952.0,111.0,2.2,36.0,1022.0,969.22,671.4
2018,6,22,11,45,953.5,111.5,2.25,36.35,1028.5,996.29,686.99
2018,6,22,12,0,955.0,112.0,2.3,36.7,1035.0,1020.27,700.7
2018,6,22,12,15,953.5,112.5,2.45,36.85,1033.0,1038.17,712.4
2018,6,22,12,30,952.0,113.0,2.6,37.0,1031.0,1052.69,722.16
2018,6,22,12,45,947.0,114.0,2.75,37.15,1020.5,1060.78,728.12
2018,6,22,13,0,942.0,115.0,2.9,37.3,1010.0,1065.33,732.06
2018,6,22,13,15,938.5,114.5,3.1,37.25,994.0,1066.31,734.96
2018,6,22,13,30,935.0,114.0,3.3,37.2,978.0,1063.72,735.73
2018,6,22,13,45,929.5,113.0,3.45,37.15,954.0,1055.08,732.42
2018,6,22,14,0,924.0,112.0,3.6,37.1,930.0,1042.96,727.02
2018,6,22,14,15,916.0,110.5,3.75,36.85,899.5,1024.47,718.26
2018,6,22,14,30,908.0,109.0,3.9,36.6,869.0,1002.76,707.44
2018,6,22,14,45,899.0,108.0,4.0,36.4,834.0,977.57,693.86
2018,6,22,15,0,890.0,107.0,4.1,36.2,799.0,949.51,678.35
2018,6,22,15,15,879.0,104.5,4.1,36.2,758.5,915.32,657.66
2018,6,22,15,30,868.0,102.0,4.1,36.2,718.0,878.72,635.29
2018,6,22,15,45,852.5,99.5,4.25,35.4,672.5,836.13,611.39
2018,6,22,16,0,837.0,97.0,4.4,34.6,627.0,797.51,589.61
2018,6,22,16,15,817.5,94.0,4.45,33.95,578.5,747.84,558.93
2018,6,22,16,30,798.0,91.0,4.5,33.3,530.0,697.33,526.98
2018,6,22,16,45,773.0,87.5,4.5,32.65,480.0,641.92,490.23
2018,6,22,17,0,748.0,84.0,4.5,32.0,430.0,586.73,451.16
2018,6,22,17,15,715.0,80.0,4.45,31.0,379.5,526.77,407.66
2018,6,22,17,30,682.0,76.0,4.4,30.0,329.0,470.2,365.04
2018,6,22,17,45,636.0,70.5,4.35,29.05,279.0,405.83,314.79
2018,6,22,18,0,590.0,65.0,4.3,28.1,229.0,345.15,265.63
2018,6,22,18,15,523.5,58.0,4.2,26.95,182.0,278.89,210.96
2018,6,22,18,30,457.0,51.0,4.1,25.8,135.0,219.2,160.43
2018,6,22,18,45,357.5,41.5,3.95,24.7,95.5,154.7,106.71
2018,6,22,19,0,258.0,32.0,3.8,23.6,56.0,101.21,59.24
2018,6,22,19,15,148.5,20.0,3.8,23.0,32.0,49.07,0.0
2018,6,22,19,30,39.0,8.0,3.8,22.4,8.0,11.99,0.0
2018,6,22,19,45,19.5,4.0,3.75,21.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,4,45,67.0,8.0,1.3,18.05,10.0,0.0,0.0
2018,6,23,5,0,134.0,16.0,1.3,18.5,20.0,15.25,0.0
2018,6,23,5,15,264.0,26.0,1.5,19.5,52.0,21.19,8.33
2018,6,23,5,30,394.0,36.0,1.7,20.5,84.0,28.41,18.13
2018,6,23,5,45,478.5,42.5,1.9,21.55,127.0,32.06,21.85
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,35.63,25.15
2018,6,23,6,15,617.5,54.0,2.25,23.35,218.5,37.78,27.09
2018,6,23,6,30,672.0,59.0,2.4,24.1,267.0,43.73,32.17
2018,6,23,6,45,710.0,63.0,2.5,24.9,317.5,45.1,33.2
2018,6,23,7,0,748.0,67.0,2.6,25.7,368.0,79.25,40.02
2018,6,23,7,15,776.0,70.0,2.7,26.45,418.5,128.98,67.15
2018,6,23,7,30,804.0,73.0,2.8,27.2,469.0,181.99,105.85
2018,6,23,7,45,825.0,75.5,2.9,27.95,518.5,241.8,154.52
2018,6,23,8,0,846.0,78.0,3.0,28.7,568.0,297.75,201.72
2018,6,23,8,15,861.5,80.0,3.05,29.4,614.5,353.23,248.72
2018,6,23,8,30,877.0,82.0,3.1,30.1,661.0,409.64,295.47
2018,6,23,8,45,889.5,84.0,3.2,30.8,704.0,465.41,340.51
2018,6,23,9,0,902.0,86.0,3.3,31.5,747.0,521.32,384.17
2018,6,23,9,15,910.5,88.0,3.35,32.2,785.5,574.94,424.62
2018,6,23,9,30,919.0,90.0,3.4,32.9,824.0,627.79,463.15
2018,6,23,9,45,925.0,92.5,3.45,33.6,857.0,678.5,498.91
2018,6,23,10,0,931.0,95.0,3.5,34.3,890.0,727.76,532.57
2018,6,23,10,15,937.5,95.5,3.55,34.9,917.5,773.88,561.59
2018,6,23,10,30,944.0,96.0,3.6,35.5,945.0,818.13,588.88
2018,6,23,10,45,948.5,96.5,3.65,36.1,966.0,858.72,613.41
2018,6,23,11,0,953.0,97.0,3.7,36.7,987.0,896.91,636.11
2018,6,23,11,15,956.5,97.5,3.75,37.05,1001.5,931.66,657.05
2018,6,23,11,30,960.0,98.0,3.8,37.4,1016.0,963.63,676.12
2018,6,23,11,45,962.0,98.0,3.8,37.75,1023.0,990.82,691.8
2018,6,23,12,0,964.0,98.0,3.8,38.1,1030.0,1014.9,705.5
2018,6,23,12,15,964.0,99.0,3.85,38.25,1030.0,1034.82,717.55
2018,6,23,12,30,964.0,100.0,3.9,38.4,1030.0,1051.38,727.61
2018,6,23,12,45,962.0,100.5,3.95,38.6,1021.5,1062.0,733.95
2018,6,23,13,0,960.0,101.0,4.0,38.8,1013.0,1069.07,738.24
2018,6,23,13,15,958.5,100.5,4.0,38.85,998.5,1072.02,740.27
2018,6,23,13,30,957.0,100.0,4.0,38.9,984.0,1071.34,740.22
2018,6,23,13,45,953.0,99.0,4.0,39.0,961.5,1064.02,736.06
2018,6,23,14,0,949.0,98.0,4.0,39.1,939.0,1053.12,729.85
2018,6,23,14,15,945.0,97.0,3.95,39.05,911.0,1038.73,721.74
2018,6,23,14,30,941.0,96.0,3.9,39.0,883.0,1020.93,711.61
2018,6,23,14,45,933.5,94.0,3.9,38.95,847.5,995.41,697.03
2018,6,23,15,0,926.0,92.0,3.9,38.9,812.0,966.82,680.54
2018,6,23,15,15,915.5,90.5,3.9,38.9,771.5,933.2,660.64
2018,6,23,15,30,905.0,89.0,3.9,38.9,731.0,897.04,639.0
2018,6,23,15,45,892.0,86.5,3.8,38.55,686.0,855.33,614.0
2018,6,23,16,0,879.0,84.0,3.7,38.2,641.0,811.69,587.46
2018,6,23,16,15,862.0,81.5,3.55,37.75,592.5,763.27,557.38
2018,6,23,16,30,845.0,79.0,3.4,37.3,544.0,713.75,526.07
2018,6,23,16,45,821.5,76.5,3.25,36.85,493.5,663.21,493.49
2018,6,23,17,0,798.0,74.0,3.1,36.4,443.0,608.05,455.24
2018,6,23,17,15,763.0,71.0,2.9,35.25,390.5,545.77,411.48
2018,6,23,17,30,728.0,68.0,2.7,34.1,338.0,485.22,367.33
2018,6,23,17,45,681.0,63.5,2.5,32.9,286.5,419.14,317.41
2018,6,23,18,0,634.0,59.0,2.3,31.7,235.0,358.27,269.51
2018,6,23,18,15,564.0,53.5,2.5,30.45,187.0,290.04,215.07
2018,6,23,18,30,494.0,48.0,2.7,29.2,139.0,228.72,164.45
2018,6,23,18,45,389.0,39.5,2.9,27.95,98.0,161.72,109.76
2018,6,23,19,0,284.0,31.0,3.1,26.7,57.0,106.3,61.42
2018,6,23,19,15,167.5,19.5,3.45,25.85,32.5,52.09,0.0
2018,6,23,19,30,51.0,8.0,3.8,25.0,8.0,13.36,0.0
2018,6,23,19,45,25.5,4.0,4.1,24.15,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,18.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,24,4,45,31.0,6.0,3.85,15.85,7.0,0.0,0.0
2018,6,24,5,0,62.0,12.0,3.9,16.0,14.0,11.44,0.0
2018,6,24,5,15,136.5,26.5,4.0,16.55,40.5,20.81,7.99
2018,6,24,5,30,211.0,41.0,4.1,17.1,67.0,31.71,21.17
2018,6,24,5,45,276.5,56.5,4.15,17.65,106.0,42.95,31.65
2018,6,24,6,0,342.0,72.0,4.2,18.2,145.0,53.71,41.43
2018,6,24,6,15,397.0,84.5,4.3,18.85,190.5,61.68,48.54
2018,6,24,6,30,452.0,97.0,4.4,19.5,236.0,69.25,55.1
2018,6,24,6,45,497.5,106.0,4.45,20.2,284.5,73.88,58.91
2018,6,24,7,0,543.0,115.0,4.5,20.9,333.0,103.53,66.39
2018,6,24,7,15,578.5,122.0,4.55,21.6,382.0,145.89,90.5
2018,6,24,7,30,614.0,129.0,4.6,22.3,431.0,192.58,124.73
2018,6,24,7,45,643.5,134.0,4.65,23.0,479.5,240.48,163.71
2018,6,24,8,0,673.0,139.0,4.7,23.7,528.0,291.62,206.78
2018,6,24,8,15,694.5,143.5,4.8,24.25,574.0,342.76,250.44
2018,6,24,8,30,716.0,148.0,4.9,24.8,620.0,395.8,295.04
2018,6,24,8,45,734.5,152.0,5.0,25.35,664.0,448.76,338.7
2018,6,24,9,0,753.0,156.0,5.1,25.9,708.0,502.82,382.08
2018,6,24,9,15,775.5,154.5,5.2,26.3,749.0,557.58,425.14
2018,6,24,9,30,798.0,153.0,5.3,26.7,790.0,610.11,465.62
2018,6,24,9,45,820.0,148.5,5.4,27.1,826.5,660.23,503.53
2018,6,24,10,0,842.0,144.0,5.5,27.5,863.0,710.55,540.77
2018,6,24,10,15,850.5,145.0,5.6,27.75,891.0,755.98,573.92
2018,6,24,10,30,859.0,146.0,5.7,28.0,919.0,797.74,602.49
2018,6,24,10,45,865.5,147.0,5.75,28.25,940.5,837.61,629.26
2018,6,24,11,0,872.0,148.0,5.8,28.5,962.0,875.47,654.46
2018,6,24,11,15,877.0,148.0,5.85,28.65,976.5,908.94,676.76
2018,6,24,11,30,882.0,148.0,5.9,28.8,991.0,939.98,697.35
2018,6,24,11,45,885.5,147.5,5.95,28.9,998.5,966.6,715.07
2018,6,24,12,0,889.0,147.0,6.0,29.0,1006.0,990.46,730.94
2018,6,24,12,15,888.0,147.0,6.0,29.0,1004.5,1007.58,742.33
2018,6,24,12,30,887.0,147.0,6.0,29.0,1003.0,1021.58,751.73
2018,6,24,12,45,883.5,148.0,6.0,29.0,994.0,1030.86,758.08
2018,6,24,13,0,880.0,149.0,6.0,29.0,985.0,1036.86,762.36
2018,6,24,13,15,876.5,148.0,6.0,28.9,969.5,1037.57,763.55
2018,6,24,13,30,873.0,147.0,6.0,28.8,954.0,1034.93,762.65
2018,6,24,13,45,866.5,147.0,6.0,28.7,931.5,1026.95,758.29
2018,6,24,14,0,860.0,147.0,6.0,28.6,909.0,1015.74,751.88
2018,6,24,14,15,851.5,145.5,6.0,28.3,879.5,1006.85,747.78
2018,6,24,14,30,843.0,144.0,6.0,28.0,850.0,985.77,735.43
2018,6,24,14,45,831.0,143.0,6.0,27.75,814.5,958.98,719.09
2018,6,24,15,0,819.0,142.0,6.0,27.5,779.0,929.58,700.9
2018,6,24,15,15,806.0,139.0,6.0,27.5,739.0,894.72,678.11
2018,6,24,15,30,793.0,136.0,6.0,27.5,699.0,857.69,653.68
2018,6,24,15,45,773.5,133.5,6.0,26.55,654.0,813.78,626.56
2018,6,24,16,0,754.0,131.0,6.0,25.6,609.0,772.06,600.52
2018,6,24,16,15,726.5,128.5,5.95,25.0,560.0,719.78,565.16
2018,6,24,16,30,699.0,126.0,5.9,24.4,511.0,667.44,528.42
2018,6,24,16,45,667.0,121.0,5.9,23.85,460.5,609.53,485.94
2018,6,24,17,0,635.0,116.0,5.9,23.3,410.0,552.65,443.12
2018,6,24,17,15,597.5,109.0,5.75,22.65,360.0,491.72,395.82
2018,6,24,17,30,560.0,102.0,5.6,22.0,310.0,433.04,349.0
2018,6,24,17,45,511.0,93.0,5.5,21.35,261.5,369.18,296.79
2018,6,24,18,0,462.0,84.0,5.4,20.7,213.0,306.97,244.61
2018,6,24,18,15,400.5,73.0,5.15,20.1,168.5,245.63,192.02
2018,6,24,18,30,339.0,62.0,4.9,19.5,124.0,190.64,144.14
2018,6,24,18,45,259.5,47.0,4.65,18.9,86.5,132.82,94.67
2018,6,24,19,0,180.0,32.0,4.4,18.3,49.0,83.98,50.82
2018,6,24,19,15,104.0,19.0,4.25,17.9,27.5,40.87,0.0
2018,6,24,19,30,28.0,6.0,4.1,17.5,6.0,8.89,0.0
2018,6,24,19,45,14.0,3.0,4.0,17.1,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2018,6,25,5,0,68.0,13.0,3.8,13.7,15.0,12.39,0.0
2018,6,25,5,15,145.0,25.5,3.95,14.2,40.0,20.01,7.34
2018,6,25,5,30,222.0,38.0,4.1,14.7,65.0,29.33,19.35
2018,6,25,5,45,272.0,50.0,4.25,15.2,98.0,37.83,27.5
2018,6,25,6,0,322.0,62.0,4.4,15.7,131.0,45.96,35.03
2018,6,25,6,15,269.0,80.0,4.35,16.25,147.5,57.99,45.81
2018,6,25,6,30,216.0,98.0,4.3,16.8,164.0,74.85,60.63
2018,6,25,6,45,282.5,110.0,4.25,17.35,213.0,82.9,67.48
2018,6,25,7,0,349.0,122.0,4.2,17.9,262.0,100.01,69.39
2018,6,25,7,15,336.5,147.0,4.2,18.35,296.5,147.12,102.7
2018,6,25,7,30,324.0,172.0,4.2,18.8,331.0,186.41,133.82
2018,6,25,7,45,471.5,159.0,4.15,19.25,417.5,223.98,159.2
2018,6,25,8,0,619.0,146.0,4.1,19.7,504.0,282.27,203.86
2018,6,25,8,15,686.5,137.5,4.1,20.25,564.5,334.49,247.49
2018,6,25,8,30,754.0,129.0,4.1,20.8,625.0,397.37,299.47
2018,6,25,8,45,792.5,122.5,4.05,21.35,674.5,451.28,344.25
2018,6,25,9,0,831.0,116.0,4.0,21.9,724.0,508.2,390.28
2018,6,25,9,15,847.5,115.5,4.05,22.45,764.0,563.62,434.01
2018,6,25,9,30,864.0,115.0,4.1,23.0,804.0,616.17,474.41
2018,6,25,9,45,880.5,113.0,4.15,23.5,840.0,667.22,512.72
2018,6,25,10,0,897.0,111.0,4.2,24.0,876.0,717.81,549.7
2018,6,25,10,15,904.0,111.0,4.3,24.4,903.0,762.57,580.7
2018,6,25,10,30,911.0,111.0,4.4,24.8,930.0,805.6,609.45
2018,6,25,10,45,916.0,111.5,4.45,25.2,951.0,845.54,635.59
2018,6,25,11,0,921.0,112.0,4.5,25.6,972.0,883.22,659.89
2018,6,25,11,15,924.0,112.5,4.6,25.85,985.5,916.72,682.07
2018,6,25,11,30,927.0,113.0,4.7,26.1,999.0,947.52,702.39
2018,6,25,11,45,928.5,113.0,4.75,26.35,1005.5,973.64,719.16
2018,6,25,12,0,930.0,113.0,4.8,26.6,1012.0,996.74,733.95
2018,6,25,12,15,931.0,112.0,4.85,26.65,1011.0,1015.28,746.36
2018,6,25,12,30,932.0,111.0,4.9,26.7,1010.0,1030.58,756.73
2018,6,25,12,45,932.0,110.0,5.0,26.75,1002.5,1041.54,764.77
2018,6,25,13,0,932.0,109.0,5.1,26.8,995.0,1049.07,770.68
2018,6,25,13,15,929.0,108.5,5.15,26.75,979.5,1050.59,772.65
2018,6,25,13,30,926.0,108.0,5.2,26.7,964.0,1048.59,772.44
2018,6,25,13,45,922.0,106.5,5.25,26.6,941.5,1041.04,768.82
2018,6,25,14,0,918.0,105.0,5.3,26.5,919.0,1030.02,763.0
2018,6,25,14,15,912.0,103.5,5.3,26.3,890.0,1013.63,753.59
2018,6,25,14,30,906.0,102.0,5.3,26.1,861.0,993.98,742.06
2018,6,25,14,45,898.0,100.5,5.35,25.9,826.5,969.3,727.48
2018,6,25,15,0,890.0,99.0,5.4,25.7,792.0,941.71,710.84
2018,6,25,15,15,879.5,97.0,5.4,25.7,752.0,908.56,689.39
2018,6,25,15,30,869.0,95.0,5.4,25.7,712.0,872.98,666.14
2018,6,25,15,45,856.5,92.5,5.4,24.85,668.5,832.94,641.74
2018,6,25,16,0,844.0,90.0,5.4,24.0,625.0,791.02,615.56
2018,6,25,16,15,828.0,87.0,5.4,23.35,578.5,749.31,588.56
2018,6,25,16,30,812.0,84.0,5.4,22.7,532.0,701.01,556.14
2018,6,25,16,45,790.0,81.0,5.4,22.05,483.0,647.7,519.23
2018,6,25,17,0,768.0,78.0,5.4,21.4,434.0,594.33,479.38
2018,6,25,17,15,737.5,74.0,5.35,20.65,383.5,534.97,433.54
2018,6,25,17,30,707.0,70.0,5.3,19.9,333.0,476.97,387.19
2018,6,25,17,45,664.5,65.5,5.25,19.2,283.5,415.61,336.43
2018,6,25,18,0,622.0,61.0,5.2,18.5,234.0,356.16,285.56
2018,6,25,18,15,560.5,55.0,5.1,17.85,187.5,291.2,228.87
2018,6,25,18,30,499.0,49.0,5.0,17.2,141.0,232.23,176.18
2018,6,25,18,45,403.5,40.0,4.9,16.6,100.5,166.9,119.07
2018,6,25,19,0,308.0,31.0,4.8,16.0,60.0,112.14,68.18
2018,6,25,19,15,182.5,19.5,4.7,15.65,34.0,55.0,0.0
2018,6,25,19,30,57.0,8.0,4.6,15.3,8.0,14.12,0.0
2018,6,25,19,45,28.5,4.0,4.5,14.95,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,45.5,7.0,3.1,12.1,8.5,0.0,0.0
2018,6,26,5,0,91.0,14.0,3.2,12.4,17.0,13.34,0.0
2018,6,26,5,15,208.5,27.0,3.25,12.9,48.0,21.31,7.95
2018,6,26,5,30,326.0,40.0,3.3,13.4,79.0,32.37,22.05
2018,6,26,5,45,409.5,49.5,3.35,13.95,121.5,38.5,28.23
2018,6,26,6,0,493.0,59.0,3.4,14.5,164.0,44.33,33.77
2018,6,26,6,15,551.0,66.0,3.35,15.1,212.0,47.65,36.86
2018,6,26,6,30,609.0,73.0,3.3,15.7,260.0,50.82,39.65
2018,6,26,6,45,650.5,79.0,3.3,16.3,310.5,52.96,41.41
2018,6,26,7,0,692.0,85.0,3.3,16.9,361.0,84.26,48.14
2018,6,26,7,15,723.0,89.0,3.3,17.55,412.0,132.29,74.89
2018,6,26,7,30,754.0,93.0,3.3,18.2,463.0,188.54,117.2
2018,6,26,7,45,778.0,96.5,3.3,18.85,513.0,241.42,161.5
2018,6,26,8,0,802.0,100.0,3.3,19.5,563.0,296.8,209.54
2018,6,26,8,15,820.5,103.0,3.35,20.2,610.5,352.23,257.85
2018,6,26,8,30,839.0,106.0,3.4,20.9,658.0,409.07,306.38
2018,6,26,8,45,854.0,108.0,3.45,21.55,702.0,464.66,352.78
2018,6,26,9,0,869.0,110.0,3.5,22.2,746.0,523.87,400.36
2018,6,26,9,15,877.5,113.5,3.55,22.85,784.5,577.4,442.27
2018,6,26,9,30,886.0,117.0,3.6,23.5,823.0,630.23,482.29
2018,6,26,9,45,891.5,120.5,3.7,24.1,856.0,680.23,519.28
2018,6,26,10,0,897.0,124.0,3.8,24.7,889.0,728.82,554.23
2018,6,26,10,15,905.5,124.0,3.85,25.2,917.0,774.83,585.8
2018,6,26,10,30,914.0,124.0,3.9,25.7,945.0,819.22,614.7
2018,6,26,10,45,921.0,123.0,4.0,26.15,966.5,859.66,640.91
2018,6,26,11,0,928.0,122.0,4.1,26.6,988.0,897.94,665.44
2018,6,26,11,15,932.0,121.5,4.25,26.9,1002.0,931.73,687.44
2018,6,26,11,30,936.0,121.0,4.4,27.2,1016.0,962.85,707.6
2018,6,26,11,45,939.5,120.5,4.5,27.45,1023.5,990.69,725.45
2018,6,26,12,0,943.0,120.0,4.6,27.7,1031.0,1015.58,741.32
2018,6,26,12,15,945.5,118.0,4.7,27.75,1030.5,1034.96,754.57
2018,6,26,12,30,948.0,116.0,4.8,27.8,1030.0,1051.09,765.82
2018,6,26,12,45,950.5,112.5,4.9,27.85,1022.5,1062.33,774.0
2018,6,26,13,0,953.0,109.0,5.0,27.9,1015.0,1070.05,780.02
2018,6,26,13,15,952.0,107.5,5.1,27.8,1000.0,1072.69,783.33
2018,6,26,13,30,951.0,106.0,5.2,27.7,985.0,1071.71,784.41
2018,6,26,13,45,948.5,103.5,5.3,27.55,962.5,1064.55,781.69
2018,6,26,14,0,946.0,101.0,5.4,27.4,940.0,1053.78,776.68
2018,6,26,14,15,941.5,99.0,5.45,27.05,911.0,1038.03,768.66
2018,6,26,14,30,937.0,97.0,5.5,26.7,882.0,1018.87,758.38
2018,6,26,14,45,931.0,95.0,5.55,26.4,847.5,994.98,744.74
2018,6,26,15,0,925.0,93.0,5.6,26.1,813.0,967.97,728.92
2018,6,26,15,15,914.5,91.5,5.6,26.1,772.5,934.49,707.35
2018,6,26,15,30,904.0,90.0,5.6,26.1,732.0,898.46,683.93
2018,6,26,15,45,892.5,87.0,5.6,24.9,687.5,857.59,660.08
2018,6,26,16,0,881.0,84.0,5.6,23.7,643.0,814.65,634.23
2018,6,26,16,15,866.0,80.5,5.55,23.1,595.0,766.63,602.4
2018,6,26,16,30,851.0,77.0,5.5,22.5,547.0,717.32,569.04
2018,6,26,16,45,830.5,74.0,5.45,21.9,497.0,668.02,535.04
2018,6,26,17,0,810.0,71.0,5.4,21.3,447.0,613.84,494.92
2018,6,26,17,15,781.5,67.5,5.3,20.65,395.5,554.32,448.77
2018,6,26,17,30,753.0,64.0,5.2,20.0,344.0,495.89,401.93
2018,6,26,17,45,713.5,59.5,5.1,19.4,293.5,432.27,349.26
2018,6,26,18,0,674.0,55.0,5.0,18.8,243.0,371.5,297.14
2018,6,26,18,15,615.0,49.5,4.85,18.1,195.0,305.21,239.23
2018,6,26,18,30,556.0,44.0,4.7,17.4,147.0,246.22,186.18
2018,6,26,18,45,460.5,37.0,4.55,16.75,105.5,179.98,127.91
2018,6,26,19,0,365.0,30.0,4.4,16.1,64.0,124.18,75.31
2018,6,26,19,15,221.5,19.0,4.3,15.7,36.5,61.26,0.0
2018,6,26,19,30,78.0,8.0,4.2,15.3,9.0,16.56,0.0
2018,6,26,19,45,39.0,4.0,4.15,14.9,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,16.0,5.0,3.55,12.35,5.5,0.0,0.0
2018,6,27,5,0,32.0,10.0,3.7,12.6,11.0,9.53,0.0
2018,6,27,5,15,151.5,25.0,3.85,13.15,41.5,19.64,6.56
2018,6,27,5,30,271.0,40.0,4.0,13.7,72.0,31.04,20.84
2018,6,27,5,45,413.0,46.5,4.1,14.25,121.0,35.78,25.79
2018,6,27,6,0,555.0,53.0,4.2,14.8,170.0,39.21,29.18
2018,6,27,6,15,612.0,58.5,4.2,15.35,219.0,41.57,31.42
2018,6,27,6,30,669.0,64.0,4.2,15.9,268.0,43.86,33.44
2018,6,27,6,45,708.0,68.0,4.2,16.45,319.0,49.4,38.23
2018,6,27,7,0,747.0,72.0,4.2,17.0,370.0,80.29,43.82
2018,6,27,7,15,776.0,75.5,4.2,17.6,421.5,130.39,71.29
2018,6,27,7,30,805.0,79.0,4.2,18.2,473.0,183.93,111.38
2018,6,27,7,45,826.5,82.0,4.15,18.8,523.0,238.72,157.71
2018,6,27,8,0,848.0,85.0,4.1,19.4,573.0,300.91,211.8
2018,6,27,8,15,864.5,87.0,4.15,19.95,620.5,356.96,261.34
2018,6,27,8,30,881.0,89.0,4.2,20.5,668.0,414.05,310.89
2018,6,27,8,45,894.0,91.0,4.2,21.05,712.0,470.41,358.57
2018,6,27,9,0,907.0,93.0,4.2,21.6,756.0,526.95,404.87
2018,6,27,9,15,910.0,98.0,4.25,22.1,793.0,580.68,447.71
2018,6,27,9,30,913.0,103.0,4.3,22.6,830.0,633.13,488.21
2018,6,27,9,45,911.0,109.0,4.4,23.1,860.0,681.82,524.82
2018,6,27,10,0,909.0,115.0,4.5,23.6,890.0,728.39,559.01
2018,6,27,10,15,915.5,116.5,4.6,23.95,918.0,774.78,591.66
2018,6,27,10,30,922.0,118.0,4.7,24.3,946.0,819.39,621.87
2018,6,27,10,45,927.5,118.5,4.75,24.6,967.5,860.29,649.07
2018,6,27,11,0,933.0,119.0,4.8,24.9,989.0,898.94,674.5
2018,6,27,11,15,936.0,119.0,4.95,25.0,1002.5,932.51,697.57
2018,6,27,11,30,939.0,119.0,5.1,25.1,1016.0,963.34,718.79
2018,6,27,11,45,941.0,119.0,5.2,25.2,1023.0,990.37,737.12
2018,6,27,12,0,943.0,119.0,5.3,25.3,1030.0,1014.39,753.47
2018,6,27,12,15,942.0,119.5,5.4,25.15,1028.5,1032.86,766.94
2018,6,27,12,30,941.0,120.0,5.5,25.0,1027.0,1048.02,778.34
2018,6,27,12,45,937.5,119.5,5.6,24.9,1017.0,1056.32,785.1
2018,6,27,13,0,934.0,119.0,5.7,24.8,1007.0,1061.1,789.66
2018,6,27,13,15,932.0,118.0,5.75,24.55,991.5,1063.34,792.76
2018,6,27,13,30,930.0,117.0,5.8,24.3,976.0,1062.03,793.6
2018,6,27,13,45,927.0,114.5,5.85,24.05,953.5,1054.63,790.43
2018,6,27,14,0,924.0,112.0,5.9,23.8,931.0,1043.69,784.98
2018,6,27,14,15,918.5,110.5,5.95,23.45,902.5,1027.89,776.59
2018,6,27,14,30,913.0,109.0,6.0,23.1,874.0,1008.78,765.96
2018,6,27,14,45,906.5,106.0,6.05,22.8,839.0,983.92,751.17
2018,6,27,15,0,900.0,103.0,6.1,22.5,804.0,956.02,734.19
2018,6,27,15,15,889.0,101.5,6.1,22.5,764.0,922.81,712.23
2018,6,27,15,30,878.0,100.0,6.1,22.5,724.0,887.17,688.43
2018,6,27,15,45,865.0,96.5,6.1,21.5,679.0,845.39,662.63
2018,6,27,16,0,852.0,93.0,6.1,20.5,634.0,801.72,634.97
2018,6,27,16,15,835.5,89.5,6.1,19.95,586.0,758.88,606.3
2018,6,27,16,30,819.0,86.0,6.1,19.4,538.0,709.36,572.04
2018,6,27,16,45,797.0,82.0,6.05,18.85,488.0,654.62,532.94
2018,6,27,17,0,775.0,78.0,6.0,18.3,438.0,599.79,490.97
2018,6,27,17,15,743.0,74.5,5.95,17.75,387.0,539.76,443.45
2018,6,27,17,30,711.0,71.0,5.9,17.2,336.0,481.19,395.6
2018,6,27,17,45,666.5,66.0,5.8,16.65,285.5,418.07,342.45
2018,6,27,18,0,622.0,61.0,5.7,16.1,235.0,357.0,289.41
2018,6,27,18,15,557.0,55.0,5.55,15.65,187.5,290.6,230.73
2018,6,27,18,30,492.0,49.0,5.4,15.2,140.0,230.57,176.57
2018,6,27,18,45,392.5,41.0,5.25,14.7,100.0,165.41,119.2
2018,6,27,19,0,293.0,33.0,5.1,14.2,60.0,111.03,68.55
2018,6,27,19,15,172.0,20.5,4.95,13.95,34.0,54.32,0.0
2018,6,27,19,30,51.0,8.0,4.8,13.7,8.0,13.49,0.0
2018,6,27,19,45,25.5,4.0,4.7,13.5,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.5,3.45,12.65,7.5,0.0,0.0
2018,6,28,5,0,61.0,13.0,3.6,12.9,15.0,12.39,0.0
2018,6,28,5,15,171.5,27.0,3.6,13.45,44.5,21.33,7.19
2018,6,28,5,30,282.0,41.0,3.6,14.0,74.0,31.89,21.49
2018,6,28,5,45,373.0,50.0,3.65,14.55,115.5,39.06,28.62
2018,6,28,6,0,464.0,59.0,3.7,15.1,157.0,44.41,33.73
2018,6,28,6,15,525.0,66.0,3.6,15.7,204.0,47.72,36.82
2018,6,28,6,30,586.0,73.0,3.5,16.3,251.0,50.88,39.6
2018,6,28,6,45,629.0,78.5,3.45,16.95,301.0,52.62,41.0
2018,6,28,7,0,672.0,84.0,3.4,17.6,351.0,81.22,46.64
2018,6,28,7,15,704.0,88.0,3.4,18.15,401.0,128.16,72.31
2018,6,28,7,30,736.0,92.0,3.4,18.7,451.0,183.39,113.57
2018,6,28,7,45,761.5,95.5,3.35,19.25,501.0,235.55,157.07
2018,6,28,8,0,787.0,99.0,3.3,19.8,551.0,290.38,204.54
2018,6,28,8,15,806.0,101.5,3.3,20.35,598.0,344.71,251.99
2018,6,28,8,30,825.0,104.0,3.3,20.9,645.0,400.51,299.81
2018,6,28,8,45,840.0,105.5,3.3,21.5,688.0,454.92,345.33
2018,6,28,9,0,855.0,107.0,3.3,22.1,731.0,513.04,392.12
2018,6,28,9,15,865.0,109.0,3.3,22.6,769.0,565.38,433.34
2018,6,28,9,30,875.0,111.0,3.3,23.1,807.0,617.19,472.85
2018,6,28,9,45,884.5,112.0,3.35,23.65,840.5,667.02,509.8
2018,6,28,10,0,894.0,113.0,3.4,24.2,874.0,715.79,544.95
2018,6,28,10,15,900.0,114.0,3.5,24.65,901.0,760.75,575.88
2018,6,28,10,30,906.0,115.0,3.6,25.1,928.0,803.91,604.35
2018,6,28,10,45,909.5,115.5,3.7,25.55,947.5,842.62,629.47
2018,6,28,11,0,913.0,116.0,3.8,26.0,967.0,878.97,652.82
2018,6,28,11,15,916.0,116.0,3.9,26.3,980.5,911.93,674.11
2018,6,28,11,30,919.0,116.0,4.0,26.6,994.0,942.2,693.54
2018,6,28,11,45,919.5,116.5,4.1,26.9,999.5,967.84,709.87
2018,6,28,12,0,920.0,117.0,4.2,27.2,1005.0,990.46,724.22
2018,6,28,12,15,923.0,114.5,4.3,27.35,1005.0,1009.47,736.69
2018,6,28,12,30,926.0,112.0,4.4,27.5,1005.0,1025.3,747.16
2018,6,28,12,45,929.0,108.5,4.45,27.7,998.0,1036.84,754.49
2018,6,28,13,0,932.0,105.0,4.5,27.9,991.0,1044.93,759.69
2018,6,28,13,15,928.5,104.5,4.6,27.85,975.0,1046.05,761.52
2018,6,28,13,30,925.0,104.0,4.7,27.8,959.0,1043.65,761.47
2018,6,28,13,45,919.5,104.0,4.8,27.8,936.5,1036.26,758.2
2018,6,28,14,0,914.0,104.0,4.9,27.8,914.0,1025.47,752.76
2018,6,28,14,15,907.5,103.0,4.95,27.5,885.5,1009.28,744.32
2018,6,28,14,30,901.0,102.0,5.0,27.2,857.0,989.87,733.77
2018,6,28,14,45,892.5,100.5,5.1,26.95,822.5,964.92,719.67
2018,6,28,15,0,884.0,99.0,5.2,26.7,788.0,937.08,703.5
2018,6,28,15,15,873.0,97.0,5.2,26.7,748.0,903.73,682.04
2018,6,28,15,30,862.0,95.0,5.2,26.7,708.0,867.97,658.83
2018,6,28,15,45,848.5,93.5,5.35,25.75,665.0,828.49,636.01
2018,6,28,16,0,835.0,92.0,5.5,24.8,622.0,787.23,611.3
2018,6,28,16,15,817.0,89.0,5.5,24.1,574.5,744.43,583.63
2018,6,28,16,30,799.0,86.0,5.5,23.4,527.0,695.14,550.58
2018,6,28,16,45,775.5,83.0,5.55,22.75,478.0,641.36,513.4
2018,6,28,17,0,752.0,80.0,5.6,22.1,429.0,587.66,473.4
2018,6,28,17,15,720.5,76.0,5.6,21.25,379.0,528.42,427.93
2018,6,28,17,30,689.0,72.0,5.6,20.4,329.0,472.16,383.17
2018,6,28,17,45,644.0,67.5,5.6,19.6,279.5,409.01,331.22
2018,6,28,18,0,599.0,63.0,5.6,18.8,230.0,349.41,280.44
2018,6,28,18,15,535.0,56.5,5.5,18.15,183.5,284.0,223.49
2018,6,28,18,30,471.0,50.0,5.4,17.5,137.0,224.88,170.88
2018,6,28,18,45,373.0,41.0,5.25,16.85,97.5,160.18,114.61
2018,6,28,19,0,275.0,32.0,5.1,16.2,58.0,106.3,65.12
2018,6,28,19,15,160.0,20.0,5.0,15.8,33.0,51.85,0.0
2018,6,28,19,30,45.0,8.0,4.9,15.4,8.0,12.82,0.0
2018,6,28,19,45,22.5,4.0,4.8,15.05,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,4,45,53.5,6.5,2.35,12.8,8.0,0.0,0.0
2018,6,29,5,0,107.0,13.0,2.6,13.2,16.0,12.39,0.0
2018,6,29,5,15,239.0,23.5,2.7,13.9,46.5,19.04,5.39
2018,6,29,5,30,371.0,34.0,2.8,14.6,77.0,26.82,17.11
2018,6,29,5,45,457.5,41.0,2.9,15.25,119.5,30.99,21.49
2018,6,29,6,0,544.0,48.0,3.0,15.9,162.0,35.02,25.34
2018,6,29,6,15,601.5,53.0,2.95,16.85,210.0,37.2,27.36
2018,6,29,6,30,659.0,58.0,2.9,17.8,258.0,43.11,32.52
2018,6,29,6,45,699.0,62.0,2.85,18.7,308.5,44.5,33.59
2018,6,29,7,0,739.0,66.0,2.8,19.6,359.0,73.48,38.65
2018,6,29,7,15,767.5,69.0,2.75,20.8,409.5,122.63,64.57
2018,6,29,7,30,796.0,72.0,2.7,22.0,460.0,175.14,102.82
2018,6,29,7,45,817.5,74.5,2.7,23.2,509.5,234.58,151.54
2018,6,29,8,0,839.0,77.0,2.7,24.4,559.0,290.22,198.82
2018,6,29,8,15,855.5,79.0,2.75,25.3,605.5,345.68,246.34
2018,6,29,8,30,872.0,81.0,2.8,26.2,652.0,402.19,293.69
2018,6,29,8,45,885.5,83.0,2.85,27.1,696.0,458.23,339.3
2018,6,29,9,0,899.0,85.0,2.9,28.0,740.0,514.53,383.49
2018,6,29,9,15,907.0,88.0,3.0,28.75,779.0,568.77,424.98
2018,6,29,9,30,915.0,91.0,3.1,29.5,818.0,622.24,464.51
2018,6,29,9,45,918.5,94.0,3.2,30.3,850.0,671.84,499.94
2018,6,29,10,0,922.0,97.0,3.3,31.1,882.0,719.79,533.14
2018,6,29,10,15,927.0,98.0,3.4,31.65,908.5,765.15,562.66
2018,6,29,10,30,932.0,99.0,3.5,32.2,935.0,808.57,590.16
2018,6,29,10,45,936.0,100.0,3.55,32.8,956.0,849.06,615.03
2018,6,29,11,0,940.0,101.0,3.6,33.4,977.0,887.17,638.05
2018,6,29,11,15,942.5,101.5,3.75,33.65,990.5,920.95,659.54
2018,6,29,11,30,945.0,102.0,3.9,33.9,1004.0,951.95,679.17
2018,6,29,11,45,946.5,102.0,4.05,34.2,1010.5,978.63,695.88
2018,6,29,12,0,948.0,102.0,4.2,34.5,1017.0,1002.23,710.64
2018,6,29,12,15,945.5,103.5,4.3,34.55,1015.5,1020.27,722.36
2018,6,29,12,30,943.0,105.0,4.4,34.6,1014.0,1034.94,732.07
2018,6,29,12,45,938.0,106.5,4.55,34.7,1004.0,1043.71,738.27
2018,6,29,13,0,933.0,108.0,4.7,34.8,994.0,1048.98,742.38
2018,6,29,13,15,930.5,106.5,4.8,34.7,978.5,1050.16,744.37
2018,6,29,13,30,928.0,105.0,4.9,34.6,963.0,1047.79,744.56
2018,6,29,13,45,924.5,104.0,5.0,34.5,941.0,1041.41,742.29
2018,6,29,14,0,921.0,103.0,5.1,34.4,919.0,1031.55,737.89
2018,6,29,14,15,915.0,101.0,5.15,34.15,890.0,1014.74,729.12
2018,6,29,14,30,909.0,99.0,5.2,33.9,861.0,994.65,718.26
2018,6,29,14,45,901.5,97.5,5.25,33.65,827.0,970.51,704.74
2018,6,29,15,0,894.0,96.0,5.3,33.4,793.0,943.42,689.2
2018,6,29,15,15,883.5,94.0,5.3,33.4,753.0,910.27,668.49
2018,6,29,15,30,873.0,92.0,5.3,33.4,713.0,874.66,646.03
2018,6,29,15,45,859.0,89.5,5.35,32.5,668.5,833.29,622.03
2018,6,29,16,0,845.0,87.0,5.4,31.6,624.0,790.12,596.27
2018,6,29,16,15,827.5,84.5,5.35,31.0,577.0,742.71,565.79
2018,6,29,16,30,810.0,82.0,5.3,30.4,530.0,699.04,537.47
2018,6,29,16,45,788.0,79.0,5.3,29.75,481.0,645.85,501.85
2018,6,29,17,0,766.0,76.0,5.3,29.1,432.0,592.59,463.56
2018,6,29,17,15,737.0,72.0,5.2,28.25,382.0,534.22,420.03
2018,6,29,17,30,708.0,68.0,5.1,27.4,332.0,477.05,375.89
2018,6,29,17,45,666.0,63.5,5.05,26.5,282.5,414.35,325.98
2018,6,29,18,0,624.0,59.0,5.0,25.6,233.0,356.36,277.98
2018,6,29,18,15,563.0,52.5,4.85,24.65,186.0,290.83,222.68
2018,6,29,18,30,502.0,46.0,4.7,23.7,139.0,231.29,171.11
2018,6,29,18,45,407.0,38.0,4.55,22.75,99.0,166.87,116.25
2018,6,29,19,0,312.0,30.0,4.4,21.8,59.0,112.94,67.29
2018,6,29,19,15,185.5,19.0,4.35,21.2,33.5,55.57,0.0
2018,6,29,19,30,59.0,8.0,4.3,20.6,8.0,14.46,0.0
2018,6,29,19,45,29.5,4.0,4.25,20.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,30,4,45,68.5,6.0,1.25,17.7,8.0,0.0,0.0
2018,6,30,5,0,137.0,12.0,1.2,18.0,16.0,11.44,0.0
2018,6,30,5,15,280.0,21.5,1.3,18.85,48.0,17.2,3.72
2018,6,30,5,30,423.0,31.0,1.4,19.7,80.0,24.15,14.45
2018,6,30,5,45,500.5,38.0,1.55,20.6,122.5,28.48,18.82
2018,6,30,6,0,578.0,45.0,1.7,21.5,165.0,35.66,25.28
2018,6,30,6,15,636.0,49.0,1.75,22.25,214.0,37.34,26.84
2018,6,30,6,30,694.0,53.0,1.8,23.0,263.0,39.03,28.28
2018,6,30,6,45,730.5,57.0,1.8,23.7,313.5,40.63,29.54
2018,6,30,7,0,767.0,61.0,1.8,24.4,364.0,69.69,34.55
2018,6,30,7,15,794.0,64.0,1.85,25.3,415.0,120.26,60.5
2018,6,30,7,30,821.0,67.0,1.9,26.2,466.0,179.91,103.63
2018,6,30,7,45,841.0,69.5,1.95,27.05,515.5,234.53,147.88
2018,6,30,8,0,861.0,72.0,2.0,27.9,565.0,291.03,195.4
2018,6,30,8,15,875.5,73.5,2.05,28.7,611.0,346.61,242.39
2018,6,30,8,30,890.0,75.0,2.1,29.5,657.0,402.99,289.01
2018,6,30,8,45,901.0,77.0,2.2,30.3,700.0,458.89,333.97
2018,6,30,9,0,912.0,79.0,2.3,31.1,743.0,514.76,377.36
2018,6,30,9,15,920.0,81.0,2.35,31.9,781.5,568.76,417.72
2018,6,30,9,30,928.0,83.0,2.4,32.7,820.0,621.96,456.03
2018,6,30,9,45,934.0,85.5,2.5,33.55,853.5,673.3,491.84
2018,6,30,10,0,940.0,88.0,2.6,34.4,887.0,723.19,525.52
2018,6,30,10,15,945.0,88.5,2.65,34.95,914.0,768.84,553.96
2018,6,30,10,30,950.0,89.0,2.7,35.5,941.0,812.5,580.64
2018,6,30,10,45,953.0,89.5,2.8,36.1,960.5,852.38,604.72
2018,6,30,11,0,956.0,90.0,2.9,36.7,980.0,889.75,626.97
2018,6,30,11,15,958.0,91.0,2.95,37.0,994.0,924.06,647.56
2018,6,30,11,30,960.0,92.0,3.0,37.3,1008.0,955.51,666.25
2018,6,30,11,45,961.5,92.0,3.1,37.65,1014.5,982.53,682.36
2018,6,30,12,0,963.0,92.0,3.2,38.0,1021.0,1006.43,696.54
2018,6,30,12,15,959.0,94.5,3.3,38.15,1019.0,1024.26,707.61
2018,6,30,12,30,955.0,97.0,3.4,38.3,1017.0,1038.64,716.68
2018,6,30,12,45,949.0,100.0,3.45,38.45,1008.0,1048.04,722.44
2018,6,30,13,0,943.0,103.0,3.5,38.6,999.0,1053.91,726.17
2018,6,30,13,15,940.0,102.5,3.55,38.65,983.5,1055.65,727.81
2018,6,30,13,30,937.0,102.0,3.6,38.7,968.0,1053.82,727.41
2018,6,30,13,45,933.0,100.5,3.65,38.7,945.5,1046.4,723.85
2018,6,30,14,0,929.0,99.0,3.7,38.7,923.0,1035.45,718.25
2018,6,30,14,15,923.0,98.5,3.75,38.6,894.5,1020.16,710.35
2018,6,30,14,30,917.0,98.0,3.8,38.5,866.0,1001.59,700.46
2018,6,30,14,45,909.0,96.0,3.8,38.4,831.0,976.31,686.07
2018,6,30,15,0,901.0,94.0,3.8,38.3,796.0,948.06,669.8
2018,6,30,15,15,891.0,92.0,3.8,38.3,756.5,915.2,650.24
2018,6,30,15,30,881.0,90.0,3.8,38.3,717.0,879.82,628.96
2018,6,30,15,45,865.5,88.5,3.95,37.7,672.0,838.06,605.5
2018,6,30,16,0,850.0,87.0,4.1,37.1,627.0,794.59,580.37
2018,6,30,16,15,827.0,86.0,4.25,36.4,578.0,744.44,550.27
2018,6,30,16,30,804.0,85.0,4.4,35.7,529.0,698.52,522.32
2018,6,30,16,45,774.5,83.5,4.55,35.0,478.5,642.09,486.04
2018,6,30,17,0,745.0,82.0,4.7,34.3,428.0,586.23,447.24
2018,6,30,17,15,705.5,79.0,4.9,32.95,376.5,523.59,403.29
2018,6,30,17,30,666.0,76.0,5.1,31.6,325.0,464.95,360.24
2018,6,30,17,45,610.0,72.0,5.3,30.3,274.0,397.93,308.78
2018,6,30,18,0,554.0,68.0,5.5,29.0,223.0,335.59,258.95
2018,6,30,18,15,483.5,61.0,5.5,27.65,176.5,269.3,204.5
2018,6,30,18,30,413.0,54.0,5.5,26.3,130.0,210.0,154.6
2018,6,30,18,45,314.5,42.5,5.5,24.95,90.5,145.63,101.27
2018,6,30,19,0,216.0,31.0,5.5,23.6,51.0,91.69,54.47
2018,6,30,19,15,126.5,19.0,5.4,22.95,29.0,45.21,0.0
2018,6,30,19,30,37.0,7.0,5.3,22.3,7.0,10.97,0.0
2018,6,30,19,45,18.5,3.5,5.2,21.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,19.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,4.1,15.85,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,4.1,16.0,11.0,9.53,0.0
2018,7,1,5,15,144.0,24.0,4.2,16.55,37.5,18.9,4.19
2018,7,1,5,30,231.0,38.0,4.3,17.1,64.0,29.49,19.03
2018,7,1,5,45,305.0,51.0,4.4,17.65,103.0,38.85,28.0
2018,7,1,6,0,379.0,64.0,4.5,18.2,142.0,47.82,36.23
2018,7,1,6,15,437.0,73.5,4.55,18.85,187.0,53.72,41.56
2018,7,1,6,30,495.0,83.0,4.6,19.5,232.0,59.27,46.39
2018,7,1,6,45,539.5,91.5,4.65,20.1,281.0,63.0,49.5
2018,7,1,7,0,584.0,100.0,4.7,20.7,330.0,88.42,55.06
2018,7,1,7,15,618.0,106.0,4.65,21.35,379.0,132.06,78.44
2018,7,1,7,30,652.0,112.0,4.6,22.0,428.0,179.81,112.95
2018,7,1,7,45,678.5,117.0,4.6,22.65,476.5,229.12,153.21
2018,7,1,8,0,705.0,122.0,4.6,23.3,525.0,281.3,197.51
2018,7,1,8,15,725.5,126.0,4.55,23.9,571.0,333.39,242.2
2018,7,1,8,30,746.0,130.0,4.5,24.5,617.0,387.23,287.59
2018,7,1,8,45,762.0,133.5,4.5,25.1,660.0,443.57,333.86
2018,7,1,9,0,778.0,137.0,4.5,25.7,703.0,496.87,376.58
2018,7,1,9,15,802.0,135.5,4.55,26.2,746.0,550.57,418.68
2018,7,1,9,30,826.0,134.0,4.6,26.7,789.0,605.28,460.39
2018,7,1,9,45,849.5,127.5,4.65,27.25,826.0,656.65,498.63
2018,7,1,10,0,873.0,121.0,4.7,27.8,863.0,706.94,535.2
2018,7,1,10,15,876.0,125.0,4.75,28.2,889.5,751.71,566.44
2018,7,1,10,30,879.0,129.0,4.8,28.6,916.0,794.53,594.73
2018,7,1,10,45,879.0,133.0,4.9,28.95,935.5,832.83,620.04
2018,7,1,11,0,879.0,137.0,5.0,29.3,955.0,868.67,643.5
