Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,45,915.5,99.5,2.95,26.35,852.5,818.91,610.64
2018,8,29,11,0,922.0,100.0,3.1,26.8,875.0,859.94,637.32
2018,8,29,11,15,926.0,100.0,3.25,27.15,889.5,895.78,660.61
2018,8,29,11,30,930.0,100.0,3.4,27.5,904.0,928.73,681.92
2018,8,29,11,45,933.0,99.5,3.55,27.8,911.0,957.19,700.37
2018,8,29,12,0,936.0,99.0,3.7,28.1,918.0,982.38,716.7
2018,8,29,12,15,934.0,101.0,3.8,28.2,916.5,1002.03,729.73
2018,8,29,12,30,932.0,103.0,3.9,28.3,915.0,1018.06,740.52
2018,8,29,12,45,927.0,104.5,4.05,28.45,905.0,1026.95,746.97
2018,8,29,13,0,922.0,106.0,4.2,28.6,895.0,1032.08,751.14
2018,8,29,13,15,919.5,104.5,4.35,28.55,878.0,1032.72,753.11
2018,8,29,13,30,917.0,103.0,4.5,28.5,861.0,1029.59,752.77
2018,8,29,13,45,913.0,102.0,4.6,28.45,837.5,1021.81,749.2
2018,8,29,14,0,909.0,101.0,4.7,28.4,814.0,1010.38,743.58
2018,8,29,14,15,902.0,98.5,4.8,28.1,782.5,990.78,733.45
2018,8,29,14,30,895.0,96.0,4.9,27.8,751.0,967.77,721.03
2018,8,29,14,45,884.5,94.0,5.0,27.5,713.0,938.81,704.46
2018,8,29,15,0,874.0,92.0,5.1,27.2,675.0,906.93,685.72
2018,8,29,15,15,859.5,90.0,5.1,27.2,632.0,868.8,660.98
2018,8,29,15,30,845.0,88.0,5.1,27.2,589.0,835.2,639.28
2018,8,29,15,45,826.5,85.0,5.1,26.15,542.0,788.06,610.25
2018,8,29,16,0,808.0,82.0,5.1,25.1,495.0,739.44,579.48
2018,8,29,16,15,782.0,78.5,5.1,24.45,444.5,683.53,541.54
2018,8,29,16,30,756.0,75.0,5.1,23.8,394.0,627.4,502.43
2018,8,29,16,45,719.0,70.0,5.05,23.1,341.0,562.52,453.59
2018,8,29,17,0,682.0,65.0,5.0,22.4,288.0,499.19,403.93
2018,8,29,17,15,626.0,60.0,4.85,21.65,236.5,430.39,347.72
2018,8,29,17,30,570.0,55.0,4.7,20.9,185.0,363.38,290.94
2018,8,29,17,45,476.5,46.0,4.55,20.15,135.5,280.17,219.65
2018,8,29,18,0,383.0,37.0,4.4,19.4,86.0,206.73,154.74
2018,8,29,18,15,250.5,25.5,4.1,18.95,52.0,125.98,71.3
2018,8,29,18,30,118.0,14.0,3.8,18.5,18.0,44.81,0.0
2018,8,29,18,45,59.0,7.0,3.55,18.05,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.0,1.35,16.1,11.5,8.58,0.0
2018,8,30,6,0,71.0,17.0,1.5,16.6,22.0,14.38,2.49
2018,8,30,6,15,111.5,27.5,1.65,17.05,43.0,20.88,12.03
2018,8,30,6,30,152.0,38.0,1.8,17.5,64.0,28.25,18.99
2018,8,30,6,45,103.0,34.0,1.9,18.0,54.5,27.8,18.85
2018,8,30,7,0,54.0,30.0,2.0,18.5,45.0,24.28,15.83
2018,8,30,7,15,27.0,42.5,1.95,18.75,50.0,40.44,28.07
2018,8,30,7,30,0.0,55.0,1.9,19.0,55.0,51.12,37.38
2018,8,30,7,45,5.5,75.0,1.8,19.25,77.5,70.62,53.19
2018,8,30,8,0,11.0,95.0,1.7,19.5,100.0,90.22,68.9
2018,8,30,8,15,67.0,154.5,1.7,19.9,190.5,156.28,120.46
2018,8,30,8,30,123.0,214.0,1.7,20.3,281.0,228.21,176.16
2018,8,30,8,45,102.0,222.0,1.65,20.75,281.0,237.22,183.43
2018,8,30,9,0,81.0,230.0,1.6,21.2,281.0,244.38,188.96
2018,8,30,9,15,58.0,241.5,1.65,21.65,279.0,249.54,192.6
2018,8,30,9,30,35.0,253.0,1.7,22.1,277.0,252.16,193.93
2018,8,30,9,45,36.0,267.0,1.75,22.55,293.0,269.14,206.34
2018,8,30,10,0,37.0,281.0,1.8,23.0,309.0,286.3,218.73
2018,8,30,10,15,75.5,321.0,1.9,23.4,380.5,354.11,269.73
2018,8,30,10,30,114.0,361.0,2.0,23.8,452.0,429.85,325.37
2018,8,30,10,45,189.0,373.5,2.15,24.25,529.5,508.62,383.34
2018,8,30,11,0,264.0,386.0,2.3,24.7,607.0,598.39,447.92
2018,8,30,11,15,263.5,389.0,2.45,25.0,613.0,614.55,458.7
2018,8,30,11,30,263.0,392.0,2.6,25.3,619.0,629.73,469.23
2018,8,30,11,45,464.0,320.0,2.7,25.6,723.5,760.1,564.9
2018,8,30,12,0,665.0,248.0,2.8,25.9,828.0,892.66,658.48
2018,8,30,12,15,785.0,184.5,2.9,26.1,867.5,953.19,698.13
2018,8,30,12,30,905.0,121.0,3.0,26.3,907.0,1010.17,735.15
2018,8,30,12,45,902.5,120.5,3.1,26.5,897.0,1019.2,741.0
2018,8,30,13,0,900.0,120.0,3.2,26.7,887.0,1024.57,745.03
2018,8,30,13,15,897.0,118.0,3.3,26.75,869.5,1024.18,745.92
2018,8,30,13,30,894.0,116.0,3.4,26.8,852.0,1020.11,744.58
2018,8,30,13,45,889.0,113.5,3.45,26.8,827.0,1009.85,739.11
2018,8,30,14,0,884.0,111.0,3.5,26.8,802.0,996.02,731.44
2018,8,30,14,15,876.5,109.5,3.55,26.7,771.0,977.4,721.0
2018,8,30,14,30,869.0,108.0,3.6,26.6,740.0,955.5,708.42
2018,8,30,14,45,859.0,105.5,3.65,26.45,703.0,927.0,691.55
2018,8,30,15,0,849.0,103.0,3.7,26.3,666.0,903.25,677.86
2018,8,30,15,15,833.5,100.0,3.7,26.3,622.5,863.49,652.4
2018,8,30,15,30,818.0,97.0,3.7,26.3,579.0,821.56,625.27
2018,8,30,15,45,797.0,94.0,3.85,25.65,531.5,773.24,595.46
2018,8,30,16,0,776.0,91.0,4.0,25.0,484.0,723.69,563.94
2018,8,30,16,15,748.0,86.5,4.05,24.4,433.0,666.35,525.31
2018,8,30,16,30,720.0,82.0,4.1,23.8,382.0,612.0,487.41
2018,8,30,16,45,680.0,77.0,4.2,23.25,330.0,546.93,438.63
2018,8,30,17,0,640.0,72.0,4.3,22.7,278.0,483.86,389.47
2018,8,30,17,15,582.0,65.5,4.3,21.9,227.0,411.6,331.3
2018,8,30,17,30,524.0,59.0,4.3,21.1,176.0,344.03,274.6
2018,8,30,17,45,434.5,49.5,4.35,20.3,129.0,264.55,206.73
2018,8,30,18,0,345.0,40.0,4.4,19.5,82.0,194.25,144.49
2018,8,30,18,15,217.0,26.5,4.35,18.95,48.5,113.98,57.67
2018,8,30,18,30,89.0,13.0,4.3,18.4,15.0,35.89,0.0
2018,8,30,18,45,44.5,6.5,4.25,17.85,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.35,13.6,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,14.2,2.0,0.0,0.0
2018,8,31,5,45,102.5,14.0,1.8,14.75,20.5,13.34,0.0
2018,8,31,6,0,194.0,26.0,2.0,15.3,39.0,20.6,4.84
2018,8,31,6,15,302.5,37.5,2.0,15.95,78.5,30.02,19.76
2018,8,31,6,30,411.0,49.0,2.0,16.6,118.0,37.9,27.44
2018,8,31,6,45,481.0,58.0,2.0,17.2,166.0,43.08,32.34
2018,8,31,7,0,551.0,67.0,2.0,17.8,214.0,48.01,36.8
2018,8,31,7,15,600.5,73.5,1.85,18.5,265.5,65.54,39.82
2018,8,31,7,30,650.0,80.0,1.7,19.2,317.0,114.75,64.51
2018,8,31,7,45,685.5,84.0,1.6,19.85,367.5,165.86,101.31
2018,8,31,8,0,721.0,88.0,1.5,20.5,418.0,221.04,146.43
2018,8,31,8,15,747.5,91.5,1.35,21.3,467.0,280.3,196.66
2018,8,31,8,30,774.0,95.0,1.2,22.1,516.0,338.56,245.69
2018,8,31,8,45,794.0,98.5,1.1,22.9,562.0,396.54,293.34
2018,8,31,9,0,814.0,102.0,1.0,23.7,608.0,455.7,339.96
2018,8,31,9,15,829.5,103.0,1.05,24.5,648.5,511.19,382.83
2018,8,31,9,30,845.0,104.0,1.1,25.3,689.0,567.71,424.81
2018,8,31,9,45,857.0,105.0,1.2,26.1,724.0,620.3,462.94
2018,8,31,10,0,869.0,106.0,1.3,26.9,759.0,672.02,499.27
2018,8,31,10,15,877.5,107.5,1.4,27.7,788.0,720.64,532.41
2018,8,31,10,30,886.0,109.0,1.5,28.5,817.0,767.59,561.83
2018,8,31,10,45,892.0,109.5,1.6,29.25,838.5,809.72,587.75
2018,8,31,11,0,898.0,110.0,1.7,30.0,860.0,849.52,611.88
2018,8,31,11,15,902.0,110.0,1.85,30.45,874.0,884.59,634.02
2018,8,31,11,30,906.0,110.0,2.0,30.9,888.0,916.84,654.29
2018,8,31,11,45,907.5,110.0,2.15,31.3,894.0,943.82,671.31
2018,8,31,12,0,909.0,110.0,2.3,31.7,900.0,967.56,686.31
2018,8,31,12,15,912.0,108.0,2.5,31.9,899.0,987.28,699.87
2018,8,31,12,30,915.0,106.0,2.7,32.1,898.0,1003.54,711.32
2018,8,31,12,45,918.0,103.5,2.9,32.3,890.5,1015.7,720.27
2018,8,31,13,0,921.0,101.0,3.1,32.5,883.0,1024.21,727.01
2018,8,31,13,15,917.5,100.5,3.35,32.45,866.0,1024.74,729.92
2018,8,31,13,30,914.0,100.0,3.6,32.4,849.0,1021.53,730.52
2018,8,31,13,45,909.0,98.5,3.8,32.4,824.5,1012.04,726.63
2018,8,31,14,0,904.0,97.0,4.0,32.4,800.0,998.91,720.44
2018,8,31,14,15,897.0,96.0,4.2,32.1,769.5,980.87,711.93
2018,8,31,14,30,890.0,95.0,4.4,31.8,739.0,959.48,701.14
2018,8,31,14,45,879.5,92.5,4.55,31.5,701.0,929.89,684.53
2018,8,31,15,0,869.0,90.0,4.7,31.2,663.0,897.39,665.88
2018,8,31,15,15,854.0,87.5,4.7,31.2,619.5,858.23,641.0
2018,8,31,15,30,839.0,85.0,4.7,31.2,576.0,816.88,614.39
2018,8,31,15,45,821.5,82.0,5.05,30.0,529.5,777.37,593.45
2018,8,31,16,0,804.0,79.0,5.4,28.8,483.0,729.63,565.46
2018,8,31,16,15,780.5,75.5,5.4,27.95,433.5,675.67,529.66
2018,8,31,16,30,757.0,72.0,5.4,27.1,384.0,621.31,492.52
2018,8,31,16,45,720.0,67.0,5.4,26.25,331.5,556.42,444.26
2018,8,31,17,0,683.0,62.0,5.4,25.4,279.0,493.12,395.15
2018,8,31,17,15,619.0,57.0,5.3,24.35,226.0,420.04,336.24
2018,8,31,17,30,555.0,52.0,5.2,23.3,173.0,349.78,277.38
2018,8,31,17,45,450.0,43.0,5.05,22.25,124.0,262.9,203.73
2018,8,31,18,0,345.0,34.0,4.9,21.2,75.0,187.26,137.3
2018,8,31,18,15,215.5,22.5,4.8,20.5,44.0,107.91,45.14
2018,8,31,18,30,86.0,11.0,4.7,19.8,13.0,32.96,0.0
2018,8,31,18,45,43.0,5.5,4.55,19.05,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,1,5,15,1.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,1,5,30,2.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,2.3,15.15,18.0,11.44,0.0
2018,9,1,6,0,188.0,24.0,2.6,15.7,36.0,18.99,2.62
2018,9,1,6,15,290.5,37.0,2.6,16.3,75.5,29.7,19.34
2018,9,1,6,30,393.0,50.0,2.6,16.9,115.0,38.99,28.3
2018,9,1,6,45,455.5,61.0,2.6,17.5,162.0,45.88,34.72
2018,9,1,7,0,518.0,72.0,2.6,18.1,209.0,52.4,40.59
2018,9,1,7,15,562.5,81.0,2.5,19.05,259.5,70.52,44.77
2018,9,1,7,30,607.0,90.0,2.4,20.0,310.0,119.09,69.69
2018,9,1,7,45,637.5,98.0,2.25,20.95,360.0,170.27,106.64
2018,9,1,8,0,668.0,106.0,2.1,21.9,410.0,225.05,151.09
2018,9,1,8,15,693.0,112.5,2.1,22.85,458.5,280.42,197.86
2018,9,1,8,30,718.0,119.0,2.1,23.8,507.0,338.24,246.39
2018,9,1,8,45,736.0,124.0,2.1,24.75,551.5,394.21,292.56
2018,9,1,9,0,754.0,129.0,2.1,25.7,596.0,451.27,338.01
2018,9,1,9,15,756.0,139.5,2.25,26.35,634.0,506.23,381.11
2018,9,1,9,30,758.0,150.0,2.4,27.0,672.0,560.17,422.0
2018,9,1,9,45,752.0,163.0,2.5,27.6,703.0,610.44,458.77
2018,9,1,10,0,746.0,176.0,2.6,28.2,734.0,658.59,492.9
2018,9,1,10,15,756.5,177.5,2.75,28.7,762.0,705.03,525.72
2018,9,1,10,30,767.0,179.0,2.9,29.2,790.0,750.33,557.06
2018,9,1,10,45,775.0,180.0,3.05,29.7,811.5,791.8,585.2
2018,9,1,11,0,783.0,181.0,3.2,30.2,833.0,828.98,609.12
2018,9,1,11,15,789.0,182.0,3.35,30.55,848.0,864.34,631.99
2018,9,1,11,30,795.0,183.0,3.5,30.9,863.0,897.36,653.22
2018,9,1,11,45,798.5,183.0,3.65,31.25,870.0,924.59,670.6
2018,9,1,12,0,802.0,183.0,3.8,31.6,877.0,949.0,686.18
2018,9,1,12,15,800.5,183.0,3.95,31.7,874.5,965.67,697.47
2018,9,1,12,30,799.0,183.0,4.1,31.8,872.0,979.1,706.79
2018,9,1,12,45,794.5,183.5,4.25,31.9,862.0,986.78,712.51
2018,9,1,13,0,790.0,184.0,4.4,32.0,852.0,991.07,716.17
2018,9,1,13,15,786.5,181.0,4.5,31.9,834.5,989.34,716.36
2018,9,1,13,30,783.0,178.0,4.6,31.8,817.0,984.21,714.48
2018,9,1,13,45,777.0,174.5,4.75,31.65,792.5,979.04,713.24
2018,9,1,14,0,771.0,171.0,4.9,31.5,768.0,964.32,706.06
2018,9,1,14,15,762.0,167.0,4.95,31.15,736.5,942.97,694.36
2018,9,1,14,30,753.0,163.0,5.0,30.8,705.0,918.64,680.66
2018,9,1,14,45,741.0,158.0,5.1,30.45,668.0,887.61,662.6
2018,9,1,15,0,729.0,153.0,5.2,30.1,631.0,854.08,642.63
2018,9,1,15,15,710.0,148.5,5.2,30.1,588.0,812.71,615.49
2018,9,1,15,30,691.0,144.0,5.2,30.1,545.0,769.72,586.95
2018,9,1,15,45,671.0,136.0,5.3,28.9,498.5,720.65,556.81
2018,9,1,16,0,651.0,128.0,5.4,27.7,452.0,670.63,524.87
2018,9,1,16,15,627.0,118.5,5.4,26.8,403.5,615.37,486.25
2018,9,1,16,30,603.0,109.0,5.4,25.9,355.0,560.14,446.36
2018,9,1,16,45,566.0,99.0,5.35,25.05,305.0,496.4,398.14
2018,9,1,17,0,529.0,89.0,5.3,24.2,255.0,434.61,349.7
2018,9,1,17,15,473.0,78.5,5.2,23.25,206.0,364.35,292.69
2018,9,1,17,30,417.0,68.0,5.1,22.3,157.0,297.25,236.33
2018,9,1,17,45,337.5,54.0,5.0,21.35,113.0,224.24,173.86
2018,9,1,18,0,258.0,40.0,4.9,20.4,69.0,160.09,116.67
2018,9,1,18,15,154.5,24.5,4.8,19.8,39.5,88.88,26.3
2018,9,1,18,30,51.0,9.0,4.7,19.2,10.0,21.78,0.0
2018,9,1,18,45,25.5,4.5,4.6,18.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,5,45,74.0,12.0,2.2,14.2,16.5,11.44,0.0
2018,9,2,6,0,148.0,24.0,2.4,14.7,33.0,19.01,0.97
2018,9,2,6,15,253.5,38.5,2.35,15.35,72.0,29.96,19.53
2018,9,2,6,30,359.0,53.0,2.3,16.0,111.0,40.45,29.65
2018,9,2,6,45,434.0,63.5,2.2,16.6,159.0,48.32,36.98
2018,9,2,7,0,509.0,74.0,2.1,17.2,207.0,54.33,42.43
2018,9,2,7,15,562.0,81.0,2.05,17.95,258.0,70.21,44.98
2018,9,2,7,30,615.0,88.0,2.0,18.7,309.0,117.77,68.72
2018,9,2,7,45,655.0,93.5,1.9,19.4,361.0,168.72,105.22
2018,9,2,8,0,695.0,99.0,1.8,20.1,413.0,224.37,150.43
2018,9,2,8,15,723.5,103.0,1.85,21.05,462.5,280.1,197.88
2018,9,2,8,30,752.0,107.0,1.9,22.0,512.0,338.58,247.44
2018,9,2,8,45,773.5,110.5,1.9,22.9,558.0,399.06,297.52
2018,9,2,9,0,795.0,114.0,1.9,23.8,604.0,457.86,344.71
2018,9,2,9,15,793.0,124.5,2.0,24.75,641.0,512.57,387.44
2018,9,2,9,30,791.0,135.0,2.1,25.7,678.0,565.68,427.32
2018,9,2,9,45,781.0,148.5,2.15,26.6,707.5,615.01,462.78
2018,9,2,10,0,771.0,162.0,2.2,27.5,737.0,661.47,494.91
2018,9,2,10,15,782.0,164.0,2.25,28.3,766.0,709.29,527.51
2018,9,2,10,30,793.0,166.0,2.3,29.1,795.0,755.77,558.28
2018,9,2,10,45,802.0,166.0,2.35,29.85,817.0,797.36,584.56
2018,9,2,11,0,811.0,166.0,2.4,30.6,839.0,837.11,608.61
2018,9,2,11,15,817.0,166.0,2.5,31.15,853.5,872.25,630.23
2018,9,2,11,30,823.0,166.0,2.6,31.7,868.0,904.93,650.15
2018,9,2,11,45,826.5,165.5,2.65,32.2,874.5,932.19,666.24
2018,9,2,12,0,830.0,165.0,2.7,32.7,881.0,956.51,680.45
2018,9,2,12,15,822.5,169.0,2.85,32.95,877.0,971.92,690.56
2018,9,2,12,30,815.0,173.0,3.0,33.2,873.0,983.83,698.61
2018,9,2,12,45,802.5,178.0,3.15,33.45,860.5,988.4,702.1
2018,9,2,13,0,790.0,183.0,3.3,33.7,848.0,989.41,703.48
2018,9,2,13,15,787.5,179.0,3.4,33.7,830.5,987.56,703.52
2018,9,2,13,30,785.0,175.0,3.5,33.7,813.0,982.29,701.5
2018,9,2,13,45,780.0,171.5,3.65,33.7,789.0,971.69,696.5
2018,9,2,14,0,775.0,168.0,3.8,33.7,765.0,963.97,693.44
2018,9,2,14,15,767.0,163.5,3.9,33.4,733.5,942.88,682.25
2018,9,2,14,30,759.0,159.0,4.0,33.1,702.0,918.77,669.11
2018,9,2,14,45,748.0,153.5,4.15,32.8,665.0,887.89,651.61
2018,9,2,15,0,737.0,148.0,4.3,32.5,628.0,854.46,632.17
2018,9,2,15,15,718.0,143.5,4.3,32.5,585.0,812.84,605.5
2018,9,2,15,30,699.0,139.0,4.3,32.5,542.0,769.58,577.46
2018,9,2,15,45,678.5,131.5,4.5,31.25,495.5,720.35,548.21
2018,9,2,16,0,658.0,124.0,4.7,30.0,449.0,670.21,517.48
2018,9,2,16,15,632.0,115.0,4.8,29.0,400.0,613.77,479.21
2018,9,2,16,30,606.0,106.0,4.9,28.0,351.0,557.51,439.57
2018,9,2,16,45,566.0,97.0,5.0,27.0,300.5,492.87,391.72
2018,9,2,17,0,526.0,88.0,5.1,26.0,250.0,430.43,343.58
2018,9,2,17,15,465.5,77.5,5.0,24.85,201.0,358.01,285.44
2018,9,2,17,30,405.0,67.0,4.9,23.7,152.0,289.4,228.37
2018,9,2,17,45,320.5,53.0,4.8,22.55,108.5,215.16,165.43
2018,9,2,18,0,236.0,39.0,4.7,21.4,65.0,150.46,107.88
2018,9,2,18,15,138.0,24.0,4.6,20.7,37.0,81.89,9.88
2018,9,2,18,30,40.0,9.0,4.5,20.0,9.0,18.83,0.0
2018,9,2,18,45,20.0,4.5,4.4,19.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,62.5,11.5,2.35,14.25,15.0,10.96,0.0
2018,9,3,6,0,125.0,23.0,2.6,14.7,30.0,18.22,0.0
2018,9,3,6,15,223.0,38.5,2.7,15.25,67.5,29.99,19.43
2018,9,3,6,30,321.0,54.0,2.8,15.8,105.0,41.27,30.34
2018,9,3,6,45,392.5,65.5,2.85,16.35,151.0,48.91,37.51
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,57.11,44.91
2018,9,3,7,15,516.0,86.0,2.9,17.55,247.5,73.2,48.51
2018,9,3,7,30,568.0,95.0,2.9,18.2,298.0,119.52,72.29
2018,9,3,7,45,605.0,102.5,2.85,18.85,348.0,168.86,107.92
2018,9,3,8,0,642.0,110.0,2.8,19.5,398.0,222.63,151.83
2018,9,3,8,15,670.0,115.0,2.8,20.25,446.0,276.0,197.55
2018,9,3,8,30,698.0,120.0,2.8,21.0,494.0,332.16,245.58
2018,9,3,8,45,719.0,124.5,2.85,21.75,539.0,387.72,292.49
2018,9,3,9,0,740.0,129.0,2.9,22.5,584.0,444.72,339.18
2018,9,3,9,15,749.0,136.5,2.95,23.25,623.0,499.68,382.86
2018,9,3,9,30,758.0,144.0,3.0,24.0,662.0,554.31,424.77
2018,9,3,9,45,761.0,152.0,3.05,24.7,695.0,605.27,462.65
2018,9,3,10,0,764.0,160.0,3.1,25.4,728.0,654.88,498.36
2018,9,3,10,15,773.5,162.5,3.15,26.0,756.0,701.77,531.51
2018,9,3,10,30,783.0,165.0,3.2,26.6,784.0,747.22,562.82
2018,9,3,10,45,790.0,165.5,3.3,27.2,804.5,787.29,589.5
2018,9,3,11,0,797.0,166.0,3.4,27.8,825.0,825.41,613.84
2018,9,3,11,15,802.5,167.5,3.5,28.2,840.0,861.1,636.83
2018,9,3,11,30,808.0,169.0,3.6,28.6,855.0,894.36,658.08
2018,9,3,11,45,811.0,169.0,3.7,29.0,861.5,921.26,675.02
2018,9,3,12,0,814.0,169.0,3.8,29.4,868.0,945.24,690.07
2018,9,3,12,15,818.0,166.0,3.85,29.55,867.0,964.06,702.17
2018,9,3,12,30,822.0,163.0,3.9,29.7,866.0,979.69,712.29
2018,9,3,12,45,826.0,158.0,4.0,29.85,857.5,989.9,719.3
2018,9,3,13,0,830.0,153.0,4.1,30.0,849.0,996.67,724.22
2018,9,3,13,15,818.0,155.0,4.25,29.85,829.0,991.65,722.72
2018,9,3,13,30,806.0,157.0,4.4,29.7,809.0,983.15,719.1
2018,9,3,13,45,751.0,176.0,4.5,29.6,768.5,953.55,701.11
2018,9,3,14,0,696.0,195.0,4.6,29.5,728.0,916.12,677.86
2018,9,3,14,15,694.0,184.5,4.7,29.05,697.5,895.26,666.89
2018,9,3,14,30,692.0,174.0,4.8,28.6,667.0,871.37,653.72
2018,9,3,14,45,688.0,164.0,4.9,28.2,631.5,843.27,637.37
2018,9,3,15,0,684.0,154.0,5.0,27.8,596.0,812.46,618.92
2018,9,3,15,15,678.0,146.5,5.0,27.8,559.5,780.18,597.73
2018,9,3,15,30,672.0,139.0,5.0,27.8,523.0,745.63,574.77
2018,9,3,15,45,668.5,127.5,5.1,26.35,482.0,706.44,551.82
2018,9,3,16,0,665.0,116.0,5.2,24.9,441.0,665.12,526.52
2018,9,3,16,15,588.0,115.5,5.2,24.0,380.0,581.05,464.92
2018,9,3,16,30,511.0,115.0,5.2,23.1,319.0,496.72,401.07
2018,9,3,16,45,507.0,100.0,5.2,22.2,278.5,453.0,368.04
2018,9,3,17,0,503.0,85.0,5.2,21.3,238.0,412.41,335.75
2018,9,3,17,15,442.0,73.5,5.05,20.55,189.0,336.74,273.15
2018,9,3,17,30,381.0,62.0,4.9,19.8,140.0,270.85,216.72
2018,9,3,17,45,299.5,49.5,4.75,19.0,100.0,201.27,156.28
2018,9,3,18,0,218.0,37.0,4.6,18.2,60.0,141.09,100.87
2018,9,3,18,15,125.5,22.0,4.35,17.8,33.5,74.29,0.0
2018,9,3,18,30,33.0,7.0,4.1,17.4,7.0,15.04,0.0
2018,9,3,18,45,16.5,3.5,3.9,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.0,2.85,14.75,15.5,10.48,0.0
2018,9,4,6,0,152.0,22.0,3.1,15.2,31.0,17.45,0.0
2018,9,4,6,15,261.0,35.5,3.2,15.8,69.0,27.65,17.29
2018,9,4,6,30,370.0,49.0,3.3,16.4,107.0,38.57,27.87
2018,9,4,6,45,415.0,61.0,3.35,17.0,149.0,46.37,35.15
2018,9,4,7,0,460.0,73.0,3.4,17.6,191.0,53.72,41.79
2018,9,4,7,15,505.0,83.0,3.35,18.3,239.5,70.12,46.19
2018,9,4,7,30,550.0,93.0,3.3,19.0,288.0,116.05,69.99
2018,9,4,7,45,594.5,99.0,3.25,19.65,339.0,164.08,104.23
2018,9,4,8,0,639.0,105.0,3.2,20.3,390.0,217.45,147.46
2018,9,4,8,15,671.5,110.0,3.15,21.05,440.0,271.81,193.8
2018,9,4,8,30,704.0,115.0,3.1,21.8,490.0,329.49,242.92
2018,9,4,8,45,745.5,113.0,3.0,22.55,541.0,387.41,291.29
2018,9,4,9,0,787.0,111.0,2.9,23.3,592.0,451.06,342.76
2018,9,4,9,15,807.0,112.0,2.85,24.1,634.0,507.42,387.31
2018,9,4,9,30,827.0,113.0,2.8,24.9,676.0,564.36,430.69
2018,9,4,9,45,844.0,112.5,2.75,25.65,712.5,618.34,470.48
2018,9,4,10,0,861.0,112.0,2.7,26.4,749.0,671.26,508.15
2018,9,4,10,15,869.0,113.5,2.75,27.1,777.5,719.18,541.57
2018,9,4,10,30,877.0,115.0,2.8,27.8,806.0,765.38,571.48
2018,9,4,10,45,882.5,116.0,2.8,28.5,827.0,807.21,597.35
2018,9,4,11,0,888.0,117.0,2.8,29.2,848.0,846.68,621.27
2018,9,4,11,15,893.0,117.5,2.9,29.7,863.0,882.7,643.78
2018,9,4,11,30,898.0,118.0,3.0,30.2,878.0,915.96,664.37
2018,9,4,11,45,900.0,118.0,3.05,30.75,884.0,943.08,680.39
2018,9,4,12,0,902.0,118.0,3.1,31.3,890.0,966.98,694.33
2018,9,4,12,15,902.0,117.5,3.2,31.65,888.0,985.12,705.54
2018,9,4,12,30,902.0,117.0,3.3,32.0,886.0,999.76,714.63
2018,9,4,12,45,900.5,116.0,3.4,32.35,876.0,1008.82,720.28
2018,9,4,13,0,899.0,115.0,3.5,32.7,866.0,1014.23,723.76
2018,9,4,13,15,894.5,114.5,3.65,32.8,848.0,1013.56,724.58
2018,9,4,13,30,890.0,114.0,3.8,32.9,830.0,1009.22,723.2
2018,9,4,13,45,883.5,112.5,3.9,33.0,804.5,998.21,717.32
2018,9,4,14,0,877.0,111.0,4.0,33.1,779.0,983.67,709.28
2018,9,4,14,15,867.5,109.5,4.1,32.9,747.0,962.85,698.06
2018,9,4,14,30,858.0,108.0,4.2,32.7,715.0,938.85,684.75
2018,9,4,14,45,845.5,105.5,4.3,32.45,676.5,915.81,672.18
2018,9,4,15,0,833.0,103.0,4.4,32.2,638.0,881.92,652.19
2018,9,4,15,15,816.0,100.0,4.4,32.2,594.5,841.0,626.17
2018,9,4,15,30,799.0,97.0,4.4,32.2,551.0,798.07,598.53
2018,9,4,15,45,776.5,93.5,4.5,31.0,503.0,748.4,568.87
2018,9,4,16,0,754.0,90.0,4.6,29.8,455.0,697.69,537.59
2018,9,4,16,15,722.5,86.0,4.6,28.75,404.5,642.36,501.31
2018,9,4,16,30,691.0,82.0,4.6,27.7,354.0,584.49,460.83
2018,9,4,16,45,647.0,76.0,4.6,26.65,302.0,517.17,410.89
2018,9,4,17,0,603.0,70.0,4.6,25.6,250.0,452.36,360.75
2018,9,4,17,15,538.0,63.0,4.5,24.35,200.0,378.17,301.11
2018,9,4,17,30,473.0,56.0,4.4,23.1,150.0,309.5,243.6
2018,9,4,17,45,375.5,45.0,4.3,21.9,105.5,228.88,175.05
2018,9,4,18,0,278.0,34.0,4.2,20.7,61.0,158.77,110.46
2018,9,4,18,15,163.5,21.0,4.1,20.0,34.5,83.58,0.0
2018,9,4,18,30,49.0,8.0,4.0,19.3,8.0,19.93,0.0
2018,9,4,18,45,24.5,4.0,3.95,18.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,5,45,70.0,11.0,2.85,14.25,15.0,10.48,0.0
2018,9,5,6,0,140.0,22.0,3.1,14.6,30.0,17.5,0.0
2018,9,5,6,15,248.0,35.5,3.15,15.2,67.0,27.7,17.22
2018,9,5,6,30,356.0,49.0,3.2,15.8,104.0,38.74,28.06
2018,9,5,6,45,430.0,59.5,3.3,16.4,151.0,45.21,34.2
2018,9,5,7,0,504.0,70.0,3.4,17.0,198.0,51.36,39.81
2018,9,5,7,15,534.5,79.5,3.4,17.65,243.0,67.48,43.93
2018,9,5,7,30,565.0,89.0,3.4,18.3,288.0,113.61,67.68
2018,9,5,7,45,599.5,96.5,3.35,18.95,337.0,162.42,102.96
2018,9,5,8,0,634.0,104.0,3.3,19.6,386.0,215.32,146.36
2018,9,5,8,15,685.5,104.0,3.35,20.35,440.5,270.07,192.63
2018,9,5,8,30,737.0,104.0,3.4,21.1,495.0,330.29,243.78
2018,9,5,8,45,758.0,107.5,3.4,21.8,540.0,389.6,294.12
2018,9,5,9,0,779.0,111.0,3.4,22.5,585.0,447.28,341.85
2018,9,5,9,15,792.5,114.5,3.45,23.15,625.0,502.31,386.24
2018,9,5,9,30,806.0,118.0,3.5,23.8,665.0,557.29,429.13
2018,9,5,9,45,816.0,121.0,3.6,24.45,699.0,609.39,468.66
2018,9,5,10,0,826.0,124.0,3.7,25.1,733.0,660.58,506.36
2018,9,5,10,15,834.5,125.5,3.8,25.65,761.0,708.1,540.65
2018,9,5,10,30,843.0,127.0,3.9,26.2,789.0,754.05,572.28
2018,9,5,10,45,848.5,128.5,4.0,26.75,810.0,792.45,597.33
2018,9,5,11,0,854.0,130.0,4.1,27.3,831.0,831.25,622.47
2018,9,5,11,15,858.0,130.5,4.2,27.55,844.5,865.37,644.95
2018,9,5,11,30,862.0,131.0,4.3,27.8,858.0,896.79,665.55
2018,9,5,11,45,865.0,131.5,4.45,28.05,865.0,924.44,683.82
2018,9,5,12,0,868.0,132.0,4.6,28.3,872.0,949.06,700.07
2018,9,5,12,15,870.5,130.0,4.75,28.25,870.5,967.48,713.54
2018,9,5,12,30,873.0,128.0,4.9,28.2,869.0,982.55,724.95
2018,9,5,12,45,874.0,125.5,5.0,28.2,859.5,992.2,732.36
2018,9,5,13,0,875.0,123.0,5.1,28.2,850.0,998.31,737.57
2018,9,5,13,15,870.0,122.0,5.2,27.95,832.0,996.53,738.4
2018,9,5,13,30,865.0,121.0,5.3,27.7,814.0,991.18,736.99
2018,9,5,13,45,857.5,120.0,5.45,27.45,789.0,979.86,731.99
2018,9,5,14,0,850.0,119.0,5.6,27.2,764.0,965.14,724.72
2018,9,5,14,15,841.5,116.5,5.6,26.7,732.0,952.99,719.05
2018,9,5,14,30,833.0,114.0,5.6,26.2,700.0,929.04,705.24
2018,9,5,14,45,820.5,111.5,5.65,25.7,662.5,898.38,687.0
2018,9,5,15,0,808.0,109.0,5.7,25.2,625.0,865.04,666.69
2018,9,5,15,15,790.5,106.0,5.7,25.2,581.5,824.33,639.31
2018,9,5,15,30,773.0,103.0,5.7,25.2,538.0,781.71,610.31
2018,9,5,15,45,750.0,99.0,5.65,23.7,491.0,731.9,578.91
2018,9,5,16,0,727.0,95.0,5.6,22.2,444.0,684.67,548.56
2018,9,5,16,15,696.5,90.5,5.5,21.45,394.5,627.52,507.95
2018,9,5,16,30,666.0,86.0,5.4,20.7,345.0,570.82,465.17
2018,9,5,16,45,622.5,79.0,5.35,19.9,293.5,503.8,412.79
2018,9,5,17,0,579.0,72.0,5.3,19.1,242.0,439.3,360.5
2018,9,5,17,15,511.5,64.0,5.1,18.45,192.0,363.93,297.02
2018,9,5,17,30,444.0,56.0,4.9,17.8,142.0,294.43,236.54
2018,9,5,17,45,345.0,44.5,4.75,17.15,99.0,214.49,166.58
2018,9,5,18,0,246.0,33.0,4.6,16.5,56.0,145.75,100.53
2018,9,5,18,15,138.0,19.0,4.4,16.2,30.5,72.13,0.0
2018,9,5,18,30,30.0,5.0,4.2,15.9,5.0,4.77,0.0
2018,9,5,18,45,15.0,2.5,4.05,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,5,45,100.5,11.0,2.55,12.8,16.0,10.48,0.0
2018,9,6,6,0,201.0,22.0,2.8,13.2,32.0,18.65,0.0
2018,9,6,6,15,328.0,32.0,2.85,13.8,71.5,25.71,15.52
2018,9,6,6,30,455.0,42.0,2.9,14.4,111.0,32.45,22.72
2018,9,6,6,45,502.0,51.5,2.95,14.95,155.0,38.32,28.32
2018,9,6,7,0,549.0,61.0,3.0,15.5,199.0,43.87,33.43
2018,9,6,7,15,578.0,70.5,2.95,16.15,245.5,60.51,38.01
2018,9,6,7,30,607.0,80.0,2.9,16.8,292.0,109.17,62.83
2018,9,6,7,45,692.0,77.0,2.9,17.45,354.5,158.96,96.64
2018,9,6,8,0,777.0,74.0,2.9,18.1,417.0,221.61,146.62
2018,9,6,8,15,698.0,99.5,2.9,18.9,434.5,269.22,192.39
2018,9,6,8,30,619.0,125.0,2.9,19.7,452.0,310.31,231.53
2018,9,6,8,45,597.5,147.5,2.9,20.5,485.5,361.23,275.15
2018,9,6,9,0,576.0,170.0,2.9,21.3,519.0,409.19,314.66
2018,9,6,9,15,725.5,132.5,3.0,21.95,602.5,483.8,373.42
2018,9,6,9,30,875.0,95.0,3.1,22.6,686.0,573.92,443.02
2018,9,6,9,45,776.0,140.5,3.2,23.3,684.5,603.66,464.81
2018,9,6,10,0,677.0,186.0,3.3,24.0,683.0,622.68,477.6
2018,9,6,10,15,731.5,171.0,3.4,24.6,727.0,680.69,520.24
2018,9,6,10,30,786.0,156.0,3.5,25.2,771.0,740.05,562.81
2018,9,6,10,45,829.0,141.5,3.65,25.8,805.5,793.29,598.89
2018,9,6,11,0,872.0,127.0,3.8,26.4,840.0,842.54,631.23
2018,9,6,11,15,894.5,118.5,3.8,26.8,860.0,883.95,657.67
2018,9,6,11,30,917.0,110.0,3.8,27.2,880.0,923.43,682.57
2018,9,6,11,45,920.0,109.5,3.85,27.65,886.5,951.24,699.66
2018,9,6,12,0,923.0,109.0,3.9,28.1,893.0,975.79,714.64
2018,9,6,12,15,925.0,107.5,3.9,28.35,891.0,994.94,726.36
2018,9,6,12,30,927.0,106.0,3.9,28.6,889.0,1010.54,735.85
2018,9,6,12,45,928.0,103.5,3.9,28.85,879.5,1020.43,741.74
2018,9,6,13,0,929.0,101.0,3.9,29.1,870.0,1026.55,745.34
2018,9,6,13,15,925.5,100.0,3.9,29.15,852.0,1026.1,745.42
2018,9,6,13,30,922.0,99.0,3.9,29.2,834.0,1021.86,743.24
2018,9,6,13,45,918.0,97.5,3.9,29.2,809.5,1012.82,738.24
2018,9,6,14,0,914.0,96.0,3.9,29.2,785.0,1000.08,730.99
2018,9,6,14,15,906.0,94.0,3.95,29.05,752.5,979.35,719.33
2018,9,6,14,30,898.0,92.0,4.0,28.9,720.0,955.24,705.48
2018,9,6,14,45,887.0,90.0,4.0,28.7,681.5,925.15,687.46
2018,9,6,15,0,876.0,88.0,4.0,28.5,643.0,892.17,667.41
2018,9,6,15,15,860.0,85.5,4.0,28.5,599.0,851.6,641.47
2018,9,6,15,30,844.0,83.0,4.0,28.5,555.0,815.59,618.49
2018,9,6,15,45,823.5,79.5,4.0,27.8,506.5,765.9,587.19
2018,9,6,16,0,803.0,76.0,4.0,27.1,458.0,714.93,554.28
2018,9,6,16,15,774.5,72.5,4.0,26.45,407.0,657.27,515.45
2018,9,6,16,30,746.0,69.0,4.0,25.8,356.0,599.68,475.07
2018,9,6,16,45,705.0,64.5,3.95,25.2,304.0,533.51,424.92
2018,9,6,17,0,664.0,60.0,3.9,24.6,252.0,472.33,376.52
2018,9,6,17,15,602.0,53.5,3.85,23.55,200.5,397.64,316.1
2018,9,6,17,30,540.0,47.0,3.8,22.5,149.0,328.25,257.38
2018,9,6,17,45,440.0,38.5,3.7,21.5,104.5,246.57,187.04
2018,9,6,18,0,340.0,30.0,3.6,20.5,60.0,175.57,115.4
2018,9,6,18,15,195.0,18.0,3.6,19.85,32.5,75.71,0.0
2018,9,6,18,30,50.0,6.0,3.6,19.2,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,3.6,18.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,7,5,45,96.5,10.0,1.95,13.6,14.5,9.53,0.0
2018,9,7,6,0,193.0,20.0,2.1,14.1,29.0,16.74,0.0
2018,9,7,6,15,328.5,30.5,2.15,14.75,69.5,24.42,14.2
2018,9,7,6,30,464.0,41.0,2.2,15.4,110.0,31.7,21.93
2018,9,7,6,45,540.0,48.0,2.25,16.05,159.0,35.49,25.69
2018,9,7,7,0,616.0,55.0,2.3,16.7,208.0,39.18,29.11
2018,9,7,7,15,665.0,60.0,2.2,17.65,260.0,57.21,34.2
2018,9,7,7,30,714.0,65.0,2.1,18.6,312.0,108.67,57.93
2018,9,7,7,45,749.0,69.0,2.0,19.5,364.5,163.23,96.76
2018,9,7,8,0,784.0,73.0,1.9,20.4,417.0,221.77,144.75
2018,9,7,8,15,809.0,76.0,1.9,21.4,467.0,280.49,195.33
2018,9,7,8,30,834.0,79.0,1.9,22.4,517.0,341.41,247.52
2018,9,7,8,45,852.0,81.5,1.9,23.35,563.0,403.81,299.7
2018,9,7,9,0,870.0,84.0,1.9,24.3,609.0,463.8,348.25
2018,9,7,9,15,882.0,87.0,1.95,25.3,650.0,521.74,393.53
2018,9,7,9,30,894.0,90.0,2.0,26.3,691.0,579.23,436.66
2018,9,7,9,45,902.0,92.0,2.05,27.3,725.5,632.66,475.25
2018,9,7,10,0,910.0,94.0,2.1,28.3,760.0,684.69,511.45
2018,9,7,10,15,918.5,95.5,2.2,29.05,789.5,734.95,545.74
2018,9,7,10,30,927.0,97.0,2.3,29.8,819.0,783.38,576.32
2018,9,7,10,45,933.5,97.5,2.4,30.6,841.0,827.2,603.27
2018,9,7,11,0,940.0,98.0,2.5,31.4,863.0,868.56,628.28
2018,9,7,11,15,943.5,98.5,2.6,31.9,877.0,904.72,650.44
2018,9,7,11,30,947.0,99.0,2.7,32.4,891.0,937.83,670.55
2018,9,7,11,45,949.0,98.5,2.85,32.95,896.5,965.35,687.28
2018,9,7,12,0,951.0,98.0,3.0,33.5,902.0,989.44,701.86
2018,9,7,12,15,950.5,98.0,3.1,33.75,899.5,1008.15,713.56
2018,9,7,12,30,950.0,98.0,3.2,34.0,897.0,1023.14,723.06
2018,9,7,12,45,949.0,97.5,3.35,34.25,887.5,1033.33,730.05
2018,9,7,13,0,948.0,97.0,3.5,34.5,878.0,1039.68,734.76
2018,9,7,13,15,944.5,96.5,3.65,34.5,860.0,1039.72,736.4
2018,9,7,13,30,941.0,96.0,3.8,34.5,842.0,1035.89,735.74
2018,9,7,13,45,935.5,94.0,3.9,34.45,816.0,1024.61,730.28
2018,9,7,14,0,930.0,92.0,4.0,34.4,790.0,1009.57,722.53
2018,9,7,14,15,921.5,90.5,4.1,34.1,757.0,988.61,711.76
2018,9,7,14,30,913.0,89.0,4.2,33.8,724.0,964.23,698.75
2018,9,7,14,45,902.0,87.0,4.3,33.55,685.0,933.73,681.49
2018,9,7,15,0,891.0,85.0,4.4,33.3,646.0,900.29,662.11
2018,9,7,15,15,875.5,82.5,4.4,33.3,601.5,859.64,636.55
2018,9,7,15,30,860.0,80.0,4.4,33.3,557.0,816.78,609.23
2018,9,7,15,45,839.0,77.0,4.5,32.2,508.0,773.33,584.11
2018,9,7,16,0,818.0,74.0,4.6,31.1,459.0,721.97,552.54
2018,9,7,16,15,790.0,70.5,4.55,30.25,407.5,664.06,514.24
2018,9,7,16,30,762.0,67.0,4.5,29.4,356.0,606.14,474.38
2018,9,7,16,45,721.0,62.0,4.45,28.55,303.0,538.69,424.18
2018,9,7,17,0,680.0,57.0,4.4,27.7,250.0,473.26,373.35
2018,9,7,17,15,617.0,51.0,4.25,26.55,198.5,400.78,314.93
2018,9,7,17,30,554.0,45.0,4.1,25.4,147.0,330.95,256.2
2018,9,7,17,45,451.5,36.5,3.95,24.2,102.0,247.83,185.2
2018,9,7,18,0,349.0,28.0,3.8,23.0,57.0,174.71,108.36
2018,9,7,18,15,200.0,17.0,3.8,22.2,31.0,75.66,0.0
2018,9,7,18,30,51.0,6.0,3.8,21.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,3.8,20.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,5,45,104.5,9.0,2.7,14.6,14.0,8.58,0.0
2018,9,8,6,0,209.0,18.0,3.0,15.0,28.0,14.87,0.0
2018,9,8,6,15,346.5,28.0,3.05,15.65,68.0,22.2,12.12
2018,9,8,6,30,484.0,38.0,3.1,16.3,108.0,29.14,19.57
2018,9,8,6,45,558.0,44.5,3.15,16.95,157.0,32.66,23.07
2018,9,8,7,0,632.0,51.0,3.2,17.6,206.0,39.5,29.27
2018,9,8,7,15,679.0,56.0,3.15,18.5,258.0,53.57,31.21
2018,9,8,7,30,726.0,61.0,3.1,19.4,310.0,105.75,55.02
2018,9,8,7,45,757.0,65.5,3.0,20.35,361.5,160.91,94.38
2018,9,8,8,0,788.0,70.0,2.9,21.3,413.0,219.55,142.68
2018,9,8,8,15,809.5,73.5,2.9,22.3,462.0,278.0,193.39
2018,9,8,8,30,831.0,77.0,2.9,23.3,511.0,338.25,245.45
2018,9,8,8,45,846.5,80.0,2.9,24.3,556.0,399.94,297.47
2018,9,8,9,0,862.0,83.0,2.9,25.3,601.0,458.95,345.72
2018,9,8,9,15,873.0,86.5,2.9,26.15,641.5,516.41,391.2
2018,9,8,9,30,884.0,90.0,2.9,27.0,682.0,573.34,434.5
2018,9,8,9,45,889.0,94.5,2.95,27.8,716.0,626.83,473.94
2018,9,8,10,0,894.0,99.0,3.0,28.6,750.0,678.7,510.85
2018,9,8,10,15,901.0,101.0,3.05,29.45,778.5,727.7,544.5
2018,9,8,10,30,908.0,103.0,3.1,30.3,807.0,774.79,574.1
2018,9,8,10,45,913.5,104.5,3.15,31.1,829.0,818.09,600.77
2018,9,8,11,0,919.0,106.0,3.2,31.9,851.0,858.94,625.43
2018,9,8,11,15,921.5,106.5,3.25,32.45,864.0,893.57,646.37
