Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,30,924.0,107.0,3.3,33.0,877.0,925.18,665.22
2018,9,8,11,45,924.5,108.0,3.4,33.55,882.5,952.32,681.43
2018,9,8,12,0,925.0,109.0,3.5,34.1,888.0,976.07,695.47
2018,9,8,12,15,929.5,107.0,3.6,34.3,887.5,996.95,708.72
2018,9,8,12,30,934.0,105.0,3.7,34.5,887.0,1014.31,719.84
2018,9,8,12,45,937.0,101.0,3.85,34.65,877.5,1024.41,726.96
2018,9,8,13,0,940.0,97.0,4.0,34.8,868.0,1030.7,731.83
2018,9,8,13,15,935.5,96.5,4.1,34.7,849.5,1029.65,732.62
2018,9,8,13,30,931.0,96.0,4.2,34.6,831.0,1024.78,731.15
2018,9,8,13,45,924.0,95.5,4.3,34.55,805.0,1013.7,725.68
2018,9,8,14,0,917.0,95.0,4.4,34.5,779.0,998.97,717.98
2018,9,8,14,15,908.5,93.0,4.5,34.2,746.0,977.56,706.72
2018,9,8,14,30,900.0,91.0,4.6,33.9,713.0,952.77,693.23
2018,9,8,14,45,889.5,89.0,4.7,33.65,674.5,922.96,676.19
2018,9,8,15,0,879.0,87.0,4.8,33.4,636.0,890.22,657.25
2018,9,8,15,15,860.5,85.0,4.8,33.4,591.0,847.9,630.34
2018,9,8,15,30,842.0,83.0,4.8,33.4,546.0,810.31,606.46
2018,9,8,15,45,821.0,78.5,4.95,32.35,496.5,758.99,575.87
2018,9,8,16,0,800.0,74.0,5.1,31.3,447.0,706.47,543.36
2018,9,8,16,15,780.5,70.0,5.15,30.35,399.0,654.74,509.67
2018,9,8,16,30,761.0,66.0,5.2,29.4,351.0,602.31,473.75
2018,9,8,16,45,721.0,61.5,5.2,28.45,299.0,536.18,424.22
2018,9,8,17,0,681.0,57.0,5.2,27.5,247.0,471.94,373.92
2018,9,8,17,15,617.0,51.0,5.1,26.25,195.5,399.14,314.76
2018,9,8,17,30,553.0,45.0,5.0,25.0,144.0,328.97,255.25
2018,9,8,17,45,442.5,36.5,4.9,23.75,99.0,242.89,181.25
2018,9,8,18,0,332.0,28.0,4.8,22.5,54.0,165.89,96.13
2018,9,8,18,15,178.5,16.0,4.75,21.65,28.5,67.79,0.0
2018,9,8,18,30,25.0,4.0,4.7,20.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,4.6,19.95,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,9,5,45,88.0,9.5,1.85,13.65,13.5,9.05,0.0
2018,9,9,6,0,176.0,19.0,2.0,14.1,27.0,18.11,0.0
2018,9,9,6,15,313.5,30.5,2.1,14.75,66.5,24.73,13.95
2018,9,9,6,30,451.0,42.0,2.2,15.4,106.0,32.93,22.9
2018,9,9,6,45,530.5,49.5,2.3,16.1,155.5,37.06,27.02
2018,9,9,7,0,610.0,57.0,2.4,16.8,205.0,41.09,30.76
2018,9,9,7,15,661.5,62.0,2.35,17.5,257.5,54.09,32.34
2018,9,9,7,30,713.0,67.0,2.3,18.2,310.0,109.57,59.05
2018,9,9,7,45,748.5,71.5,2.2,18.9,362.5,164.59,98.19
2018,9,9,8,0,784.0,76.0,2.1,19.6,415.0,223.68,146.76
2018,9,9,8,15,808.5,79.0,2.05,20.5,465.0,282.3,197.5
2018,9,9,8,30,833.0,82.0,2.0,21.4,515.0,343.07,249.84
2018,9,9,8,45,851.5,85.0,1.95,22.35,561.5,403.4,300.63
2018,9,9,9,0,870.0,88.0,1.9,23.3,608.0,466.64,351.67
2018,9,9,9,15,882.0,91.0,1.95,24.25,649.0,524.62,397.2
2018,9,9,9,30,894.0,94.0,2.0,25.2,690.0,582.14,440.59
2018,9,9,9,45,887.0,101.5,2.0,26.15,718.5,631.84,476.39
2018,9,9,10,0,880.0,109.0,2.0,27.1,747.0,678.76,508.8
2018,9,9,10,15,826.5,136.5,2.0,28.0,754.0,711.92,529.78
2018,9,9,10,30,773.0,164.0,2.0,28.9,761.0,737.25,544.6
2018,9,9,10,45,778.0,168.0,2.05,29.8,782.5,778.56,570.87
2018,9,9,11,0,783.0,172.0,2.1,30.7,804.0,817.83,594.3
2018,9,9,11,15,843.0,147.0,2.15,31.45,837.5,872.45,627.75
2018,9,9,11,30,903.0,122.0,2.2,32.2,871.0,921.33,656.79
2018,9,9,11,45,921.5,113.5,2.25,32.9,882.0,954.51,675.71
2018,9,9,12,0,940.0,105.0,2.3,33.6,893.0,984.9,692.88
2018,9,9,12,15,935.0,107.0,2.5,33.85,889.0,1001.21,704.03
2018,9,9,12,30,930.0,109.0,2.7,34.1,885.0,1013.74,713.0
2018,9,9,12,45,923.0,111.5,2.85,34.35,873.5,1021.09,718.37
2018,9,9,13,0,916.0,114.0,3.0,34.6,862.0,1024.64,721.51
2018,9,9,13,15,911.5,113.5,3.2,34.55,843.5,1023.63,723.19
2018,9,9,13,30,907.0,113.0,3.4,34.5,825.0,1018.88,722.6
2018,9,9,13,45,899.0,112.0,3.6,34.5,798.5,1006.48,717.06
2018,9,9,14,0,891.0,111.0,3.8,34.5,772.0,990.54,709.26
2018,9,9,14,15,880.0,109.5,3.9,34.2,738.5,967.76,697.28
2018,9,9,14,30,869.0,108.0,4.0,33.9,705.0,949.9,688.52
2018,9,9,14,45,854.5,106.0,4.1,33.65,665.0,916.97,669.58
2018,9,9,15,0,840.0,104.0,4.2,33.4,625.0,881.34,648.72
2018,9,9,15,15,822.0,101.0,4.2,33.4,580.5,839.1,622.01
2018,9,9,15,30,804.0,98.0,4.2,33.4,536.0,794.89,593.67
2018,9,9,15,45,779.0,94.0,4.4,32.25,487.0,742.3,562.36
2018,9,9,16,0,754.0,90.0,4.6,31.1,438.0,688.87,529.31
2018,9,9,16,15,721.0,85.0,4.65,30.2,386.5,631.65,491.48
2018,9,9,16,30,688.0,80.0,4.7,29.3,335.0,571.7,448.7
2018,9,9,16,45,641.0,73.5,4.8,28.4,282.5,502.35,396.87
2018,9,9,17,0,594.0,67.0,4.9,27.5,230.0,435.85,344.92
2018,9,9,17,15,524.0,58.5,4.85,26.25,179.5,358.49,282.37
2018,9,9,17,30,454.0,50.0,4.8,25.0,129.0,287.36,222.47
2018,9,9,17,45,348.0,38.5,4.8,23.8,87.0,205.33,152.1
2018,9,9,18,0,242.0,27.0,4.8,22.6,45.0,130.91,67.35
2018,9,9,18,15,128.5,14.5,4.7,21.8,23.5,51.27,0.0
2018,9,9,18,30,15.0,2.0,4.6,21.0,2.0,0.0,0.0
2018,9,9,18,45,7.5,1.0,4.55,20.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,5,45,77.5,9.0,2.05,13.4,12.0,0.0,0.0
2018,9,10,6,0,155.0,18.0,2.2,13.8,24.0,17.16,0.0
2018,9,10,6,15,282.5,30.0,2.2,14.5,61.5,24.38,13.36
2018,9,10,6,30,410.0,42.0,2.2,15.2,99.0,33.04,22.97
2018,9,10,6,45,488.0,50.5,2.25,15.85,147.0,38.03,27.87
2018,9,10,7,0,566.0,59.0,2.3,16.5,195.0,42.82,32.32
2018,9,10,7,15,617.5,66.0,2.15,17.25,247.0,56.2,35.0
2018,9,10,7,30,669.0,73.0,2.0,18.0,299.0,107.02,58.75
2018,9,10,7,45,704.5,78.5,1.8,18.7,350.5,160.62,96.87
2018,9,10,8,0,740.0,84.0,1.6,19.4,402.0,221.59,146.64
2018,9,10,8,15,766.5,88.0,1.55,20.3,451.5,279.02,195.84
2018,9,10,8,30,793.0,92.0,1.5,21.2,501.0,338.93,246.87
2018,9,10,8,45,812.5,95.5,1.4,22.1,547.5,397.87,295.9
2018,9,10,9,0,832.0,99.0,1.3,23.0,594.0,457.87,343.79
2018,9,10,9,15,850.5,100.0,1.3,23.9,636.0,515.77,388.59
2018,9,10,9,30,869.0,101.0,1.3,24.8,678.0,574.6,432.21
2018,9,10,9,45,884.5,101.0,1.35,25.7,714.5,629.41,471.69
2018,9,10,10,0,900.0,101.0,1.4,26.6,751.0,683.54,509.32
2018,9,10,10,15,907.5,102.5,1.45,27.45,779.5,732.64,542.32
2018,9,10,10,30,915.0,104.0,1.5,28.3,808.0,779.83,571.29
2018,9,10,10,45,920.5,104.5,1.6,29.1,829.0,822.34,597.29
2018,9,10,11,0,926.0,105.0,1.7,29.9,850.0,862.34,621.38
2018,9,10,11,15,929.0,106.0,1.8,30.6,863.5,898.03,642.73
2018,9,10,11,30,932.0,107.0,1.9,31.3,877.0,930.69,662.02
2018,9,10,11,45,933.5,107.0,1.95,32.0,882.5,957.78,677.18
2018,9,10,12,0,935.0,107.0,2.0,32.7,888.0,981.47,690.21
2018,9,10,12,15,929.5,109.5,2.1,33.2,883.5,997.7,699.77
2018,9,10,12,30,924.0,112.0,2.2,33.7,879.0,1010.16,707.14
2018,9,10,12,45,915.5,114.5,2.3,34.2,866.5,1015.95,710.51
2018,9,10,13,0,907.0,117.0,2.4,34.7,854.0,1017.94,711.69
2018,9,10,13,15,902.0,116.0,2.5,34.85,835.0,1015.82,711.5
2018,9,10,13,30,897.0,115.0,2.6,35.0,816.0,1009.99,709.14
2018,9,10,13,45,889.5,114.0,2.75,35.15,789.5,998.08,703.53
2018,9,10,14,0,882.0,113.0,2.9,35.3,763.0,982.65,695.76
2018,9,10,14,15,871.5,111.5,3.05,35.15,730.0,960.41,684.5
2018,9,10,14,30,861.0,110.0,3.2,35.0,697.0,943.17,676.39
2018,9,10,14,45,846.5,107.5,3.35,34.9,657.5,909.77,657.5
2018,9,10,15,0,832.0,105.0,3.5,34.8,618.0,873.7,636.67
2018,9,10,15,15,813.5,102.0,3.5,34.8,573.0,831.21,610.18
2018,9,10,15,30,795.0,99.0,3.5,34.8,528.0,786.8,582.1
2018,9,10,15,45,769.0,95.0,3.8,33.9,479.0,733.72,550.78
2018,9,10,16,0,743.0,91.0,4.1,33.0,430.0,683.46,520.21
2018,9,10,16,15,708.0,85.5,4.25,32.0,378.0,621.29,479.42
2018,9,10,16,30,673.0,80.0,4.4,31.0,326.0,560.0,436.15
2018,9,10,16,45,624.5,74.0,4.55,29.95,274.5,491.11,385.18
2018,9,10,17,0,576.0,68.0,4.7,28.9,223.0,425.21,334.23
2018,9,10,17,15,504.0,59.5,4.85,27.35,173.5,347.86,272.5
2018,9,10,17,30,432.0,51.0,5.0,25.8,124.0,276.91,213.27
2018,9,10,17,45,321.5,39.0,5.15,24.25,82.5,193.95,142.36
2018,9,10,18,0,211.0,27.0,5.3,22.7,41.0,118.95,50.64
2018,9,10,18,15,111.0,14.5,5.25,21.75,21.5,45.85,0.0
2018,9,10,18,30,11.0,2.0,5.2,20.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.2,19.85,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,17.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,5,45,80.5,8.5,2.75,13.3,11.5,0.0,0.0
2018,9,11,6,0,161.0,17.0,2.9,13.6,23.0,16.2,0.0
2018,9,11,6,15,293.5,29.0,2.9,14.15,61.0,23.57,12.37
2018,9,11,6,30,426.0,41.0,2.9,14.7,99.0,32.29,22.31
2018,9,11,6,45,502.0,49.5,2.95,15.25,147.0,37.31,27.28
2018,9,11,7,0,578.0,58.0,3.0,15.8,195.0,42.15,31.81
2018,9,11,7,15,625.5,65.0,2.9,16.75,246.0,55.17,34.43
2018,9,11,7,30,673.0,72.0,2.8,17.7,297.0,106.16,58.09
2018,9,11,7,45,703.0,78.5,2.7,18.6,347.5,160.07,96.69
2018,9,11,8,0,733.0,85.0,2.6,19.5,398.0,217.39,143.92
2018,9,11,8,15,755.5,90.0,2.55,20.35,446.5,277.61,195.87
2018,9,11,8,30,778.0,95.0,2.5,21.2,495.0,336.5,246.7
2018,9,11,8,45,793.0,100.5,2.5,22.05,539.5,394.72,296.11
2018,9,11,9,0,808.0,106.0,2.5,22.9,584.0,453.55,344.32
2018,9,11,9,15,820.5,110.0,2.55,23.7,624.0,510.07,389.28
2018,9,11,9,30,833.0,114.0,2.6,24.5,664.0,566.36,432.43
2018,9,11,9,45,839.5,118.0,2.65,25.25,697.5,618.59,471.21
2018,9,11,10,0,846.0,122.0,2.7,26.0,731.0,669.47,507.74
2018,9,11,10,15,853.0,124.5,2.8,26.6,758.5,717.67,541.85
2018,9,11,10,30,860.0,127.0,2.9,27.2,786.0,764.09,573.24
2018,9,11,10,45,864.0,129.0,3.0,27.85,806.0,805.71,599.8
2018,9,11,11,0,868.0,131.0,3.1,28.5,826.0,844.9,624.46
2018,9,11,11,15,873.5,131.5,3.25,28.95,840.5,876.08,644.37
2018,9,11,11,30,879.0,132.0,3.4,29.4,855.0,908.96,665.4
2018,9,11,11,45,881.5,132.0,3.5,29.9,861.0,935.77,681.9
2018,9,11,12,0,884.0,132.0,3.6,30.4,867.0,959.42,696.35
2018,9,11,12,15,899.0,123.5,3.75,30.75,868.5,982.71,711.35
2018,9,11,12,30,914.0,115.0,3.9,31.1,870.0,1002.73,724.28
2018,9,11,12,45,932.5,103.0,4.05,31.45,865.0,1018.81,734.76
2018,9,11,13,0,951.0,91.0,4.2,31.8,860.0,1031.03,742.87
2018,9,11,13,15,947.0,90.0,4.3,31.75,841.0,1029.63,743.24
2018,9,11,13,30,943.0,89.0,4.4,31.7,822.0,1024.35,741.31
2018,9,11,13,45,937.5,88.0,4.55,31.6,796.0,1013.78,736.5
2018,9,11,14,0,932.0,87.0,4.7,31.5,770.0,999.48,729.32
2018,9,11,14,15,923.5,85.5,4.9,31.1,737.0,978.13,719.28
2018,9,11,14,30,915.0,84.0,5.1,30.7,704.0,953.37,706.81
2018,9,11,14,45,904.5,81.0,5.25,30.3,664.5,921.77,689.12
2018,9,11,15,0,894.0,78.0,5.4,29.9,625.0,887.18,669.09
2018,9,11,15,15,877.5,76.5,5.4,29.9,580.5,846.53,642.6
2018,9,11,15,30,861.0,75.0,5.4,29.9,536.0,803.77,614.38
2018,9,11,15,45,840.5,71.5,5.6,28.35,487.0,753.6,584.94
2018,9,11,16,0,820.0,68.0,5.8,26.8,438.0,708.08,557.71
2018,9,11,16,15,791.5,64.5,5.8,25.85,387.0,649.75,517.72
2018,9,11,16,30,763.0,61.0,5.8,24.9,336.0,591.51,475.79
2018,9,11,16,45,720.0,56.0,5.75,23.95,283.0,523.05,422.62
2018,9,11,17,0,677.0,51.0,5.7,23.0,230.0,456.89,368.96
2018,9,11,17,15,607.5,46.0,5.55,22.0,179.5,379.92,304.21
2018,9,11,17,30,538.0,41.0,5.4,21.0,129.0,312.73,244.89
2018,9,11,17,45,397.0,32.0,5.25,20.0,84.0,215.96,159.79
2018,9,11,18,0,256.0,23.0,5.1,19.0,39.0,127.57,39.27
2018,9,11,18,15,128.0,11.5,5.0,18.45,19.5,47.53,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,16.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,12.0,6.5,3.35,13.55,7.0,0.0,0.0
2018,9,12,6,0,24.0,13.0,3.4,13.7,14.0,12.39,0.0
2018,9,12,6,15,49.5,30.0,3.5,14.3,35.5,25.66,13.46
2018,9,12,6,30,75.0,47.0,3.6,14.9,57.0,39.53,28.45
2018,9,12,6,45,124.5,65.5,3.7,15.45,91.0,51.77,39.89
2018,9,12,7,0,174.0,84.0,3.8,16.0,125.0,65.21,52.08
2018,9,12,7,15,255.0,97.5,3.8,16.7,174.0,79.09,58.68
2018,9,12,7,30,336.0,111.0,3.8,17.4,223.0,111.41,75.38
2018,9,12,7,45,343.0,128.5,3.75,18.15,259.0,150.98,105.24
2018,9,12,8,0,350.0,146.0,3.7,18.9,295.0,191.54,138.69
2018,9,12,8,15,274.5,181.0,3.65,19.65,306.5,227.81,172.1
2018,9,12,8,30,199.0,216.0,3.6,20.4,318.0,254.48,196.3
2018,9,12,8,45,310.5,213.5,3.55,21.2,389.0,308.72,237.94
2018,9,12,9,0,422.0,211.0,3.5,22.0,460.0,376.5,290.55
2018,9,12,9,15,514.0,199.0,3.5,22.65,523.0,438.08,338.64
2018,9,12,9,30,606.0,187.0,3.5,23.3,586.0,509.67,393.69
2018,9,12,9,45,571.0,201.5,3.5,24.0,593.0,536.7,413.74
2018,9,12,10,0,536.0,216.0,3.5,24.7,600.0,557.3,428.38
2018,9,12,10,15,381.5,280.5,3.6,25.05,559.0,540.18,413.18
2018,9,12,10,30,227.0,345.0,3.7,25.4,518.0,500.3,380.53
2018,9,12,10,45,375.0,314.0,3.85,25.8,609.0,602.41,457.81
2018,9,12,11,0,523.0,283.0,4.0,26.2,700.0,715.99,540.96
2018,9,12,11,15,477.5,306.0,4.1,26.3,691.5,722.11,543.61
2018,9,12,11,30,432.0,329.0,4.2,26.4,683.0,723.92,543.73
2018,9,12,11,45,411.5,332.5,4.35,26.55,671.5,724.88,544.18
2018,9,12,12,0,391.0,336.0,4.5,26.7,660.0,723.18,542.75
2018,9,12,12,15,266.5,356.0,4.55,26.7,576.5,628.63,473.12
2018,9,12,12,30,142.0,376.0,4.6,26.7,493.0,526.76,396.87
2018,9,12,12,45,212.5,369.0,4.7,26.7,541.5,591.73,446.96
2018,9,12,13,0,283.0,362.0,4.8,26.7,590.0,670.01,505.18
2018,9,12,13,15,325.0,342.5,4.9,26.6,598.5,693.46,523.98
2018,9,12,13,30,367.0,323.0,5.0,26.5,607.0,715.11,541.84
2018,9,12,13,45,213.0,298.5,5.05,26.35,462.0,539.49,412.45
2018,9,12,14,0,59.0,274.0,5.1,26.2,317.0,337.06,258.22
2018,9,12,14,15,43.0,261.0,5.15,25.7,291.5,308.51,237.32
2018,9,12,14,30,27.0,248.0,5.2,25.2,266.0,280.23,215.99
2018,9,12,14,45,43.5,236.0,5.25,24.75,263.0,282.95,219.74
2018,9,12,15,0,60.0,224.0,5.3,24.3,260.0,284.75,222.75
2018,9,12,15,15,132.0,217.5,5.3,24.3,289.5,351.72,277.71
2018,9,12,15,30,204.0,211.0,5.3,24.3,319.0,401.02,318.42
2018,9,12,15,45,157.5,183.5,5.3,22.85,262.5,327.21,262.04
2018,9,12,16,0,111.0,156.0,5.3,21.4,206.0,256.14,206.42
2018,9,12,16,15,101.5,135.5,5.3,20.8,177.0,222.61,180.09
2018,9,12,16,30,92.0,115.0,5.3,20.2,148.0,189.48,153.45
2018,9,12,16,45,117.5,105.5,5.25,19.55,140.5,191.79,155.98
2018,9,12,17,0,143.0,96.0,5.2,18.9,133.0,191.94,155.92
2018,9,12,17,15,111.5,76.0,5.05,18.35,101.0,146.88,117.22
2018,9,12,17,30,80.0,56.0,4.9,17.8,69.0,104.68,80.56
2018,9,12,17,45,56.5,38.0,4.75,17.25,45.5,71.47,50.38
2018,9,12,18,0,33.0,20.0,4.6,16.7,22.0,36.06,0.64
2018,9,12,18,15,16.5,10.0,4.5,16.5,11.0,14.2,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,13,5,45,18.0,6.0,3.45,13.8,6.5,0.0,0.0
2018,9,13,6,0,36.0,12.0,3.6,14.0,13.0,11.44,0.0
2018,9,13,6,15,107.5,28.5,3.7,14.55,41.0,23.5,11.3
2018,9,13,6,30,179.0,45.0,3.8,15.1,69.0,34.64,24.16
2018,9,13,6,45,349.0,52.5,3.95,15.6,124.5,39.52,29.11
2018,9,13,7,0,519.0,60.0,4.1,16.1,180.0,44.06,33.41
2018,9,13,7,15,607.0,61.0,4.05,16.7,235.5,50.93,31.69
2018,9,13,7,30,695.0,62.0,4.0,17.3,291.0,102.22,54.32
2018,9,13,7,45,730.0,66.0,3.95,17.9,342.0,155.6,92.27
2018,9,13,8,0,765.0,70.0,3.9,18.5,393.0,212.95,139.95
2018,9,13,8,15,790.0,73.5,3.85,19.15,442.0,270.95,191.06
2018,9,13,8,30,815.0,77.0,3.8,19.8,491.0,331.14,244.18
2018,9,13,8,45,834.0,79.0,3.75,20.45,536.0,392.09,297.04
2018,9,13,9,0,853.0,81.0,3.7,21.1,581.0,450.94,346.75
2018,9,13,9,15,865.0,84.0,3.65,21.7,621.0,507.85,393.39
2018,9,13,9,30,877.0,87.0,3.6,22.3,661.0,564.31,438.0
2018,9,13,9,45,885.0,89.5,3.55,22.95,695.0,617.19,478.29
2018,9,13,10,0,893.0,92.0,3.5,23.6,729.0,668.69,516.18
2018,9,13,10,15,900.5,93.5,3.55,23.95,757.0,717.26,551.67
2018,9,13,10,30,908.0,95.0,3.6,24.3,785.0,763.92,583.18
2018,9,13,10,45,913.0,96.0,3.6,24.7,805.5,806.02,610.79
2018,9,13,11,0,918.0,97.0,3.6,25.1,826.0,845.59,636.35
2018,9,13,11,15,921.5,97.5,3.7,25.3,839.0,880.66,659.66
2018,9,13,11,30,925.0,98.0,3.8,25.5,852.0,912.74,680.89
2018,9,13,11,45,926.5,98.0,3.95,25.65,857.5,939.34,698.83
2018,9,13,12,0,928.0,98.0,4.1,25.8,863.0,962.56,714.58
2018,9,13,12,15,931.0,96.5,4.2,25.85,861.5,982.06,727.95
2018,9,13,12,30,934.0,95.0,4.3,25.9,860.0,997.99,739.06
2018,9,13,12,45,935.0,92.5,4.45,25.95,849.5,1007.21,746.13
2018,9,13,13,0,936.0,90.0,4.6,26.0,839.0,1012.61,750.93
2018,9,13,13,15,925.5,92.5,4.7,25.85,818.5,1008.62,750.18
2018,9,13,13,30,915.0,95.0,4.8,25.7,798.0,1000.88,747.08
2018,9,13,13,45,916.0,91.0,4.85,25.6,774.5,993.22,743.59
2018,9,13,14,0,917.0,87.0,4.9,25.5,751.0,981.73,737.62
2018,9,13,14,15,909.0,85.5,4.95,25.25,718.5,960.9,725.81
2018,9,13,14,30,901.0,84.0,5.0,25.0,686.0,936.71,711.72
2018,9,13,14,45,878.5,85.0,5.05,24.8,643.5,899.22,688.12
2018,9,13,15,0,856.0,86.0,5.1,24.6,601.0,859.48,662.74
2018,9,13,15,15,771.0,98.0,5.1,24.6,536.0,784.96,611.15
2018,9,13,15,30,686.0,110.0,5.1,24.6,471.0,709.16,557.73
2018,9,13,15,45,660.5,104.0,5.05,23.8,424.5,657.99,523.1
2018,9,13,16,0,635.0,98.0,5.0,23.0,378.0,606.46,487.22
2018,9,13,16,15,618.5,87.0,4.85,22.5,332.5,555.2,448.81
2018,9,13,16,30,602.0,76.0,4.7,22.0,287.0,503.46,408.8
2018,9,13,16,45,619.0,64.5,4.6,21.45,250.5,471.15,382.92
2018,9,13,17,0,636.0,53.0,4.5,20.9,214.0,432.45,350.11
2018,9,13,17,15,556.0,47.0,4.15,20.15,164.0,355.0,284.03
2018,9,13,17,30,476.0,41.0,3.8,19.4,114.0,281.84,219.76
2018,9,13,17,45,343.5,31.0,3.4,18.65,73.0,191.61,138.23
2018,9,13,18,0,211.0,21.0,3.0,17.9,32.0,106.09,0.0
2018,9,13,18,15,105.5,10.5,2.95,17.45,16.0,39.56,0.0
2018,9,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,41.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,83.0,13.0,2.0,12.2,15.0,12.39,0.0
2018,9,14,6,15,121.5,28.5,2.2,12.95,40.0,22.39,9.98
2018,9,14,6,30,160.0,44.0,2.4,13.7,65.0,35.68,25.15
2018,9,14,6,45,232.5,59.0,2.65,14.45,104.5,44.5,33.61
2018,9,14,7,0,305.0,74.0,2.9,15.2,144.0,54.65,42.9
2018,9,14,7,15,511.0,67.5,2.8,15.8,219.5,54.61,36.13
2018,9,14,7,30,717.0,61.0,2.7,16.4,295.0,102.63,54.13
2018,9,14,7,45,767.0,61.5,2.65,16.95,349.5,156.35,91.5
2018,9,14,8,0,817.0,62.0,2.6,17.5,404.0,215.81,140.39
2018,9,14,8,15,773.5,81.0,2.5,18.2,436.5,273.05,193.21
2018,9,14,8,30,730.0,100.0,2.4,18.9,469.0,321.93,238.43
2018,9,14,8,45,745.5,105.0,2.3,19.55,511.5,379.86,287.93
2018,9,14,9,0,761.0,110.0,2.2,20.2,554.0,435.75,334.24
2018,9,14,9,15,740.0,128.0,2.15,20.95,584.0,484.78,373.63
2018,9,14,9,30,719.0,146.0,2.1,21.7,614.0,532.43,410.11
2018,9,14,9,45,743.0,146.0,2.05,22.45,652.0,586.2,449.92
2018,9,14,10,0,767.0,146.0,2.0,23.2,690.0,640.57,488.74
2018,9,14,10,15,722.0,172.5,2.0,23.9,700.5,673.47,510.47
2018,9,14,10,30,677.0,199.0,2.0,24.6,711.0,700.7,527.52
2018,9,14,10,45,606.5,236.5,2.0,25.3,704.5,713.25,533.31
2018,9,14,11,0,536.0,274.0,2.0,26.0,698.0,717.29,533.0
2018,9,14,11,15,571.5,263.5,2.1,26.35,722.0,758.55,561.96
2018,9,14,11,30,607.0,253.0,2.2,26.7,746.0,802.07,591.78
2018,9,14,11,45,619.0,249.0,2.25,27.1,754.0,828.6,609.02
2018,9,14,12,0,631.0,245.0,2.3,27.5,762.0,853.13,624.96
2018,9,14,12,15,668.5,226.5,2.45,27.7,772.5,884.53,647.42
2018,9,14,12,30,706.0,208.0,2.6,27.9,783.0,913.69,667.18
2018,9,14,12,45,763.5,177.0,2.7,28.1,791.5,945.73,688.47
2018,9,14,13,0,821.0,146.0,2.8,28.3,800.0,969.74,704.53
2018,9,14,13,15,867.0,121.5,2.95,28.3,797.5,982.48,714.42
2018,9,14,13,30,913.0,97.0,3.1,28.3,795.0,999.65,727.43
2018,9,14,13,45,855.5,116.0,3.25,28.3,752.5,961.57,704.42
2018,9,14,14,0,798.0,135.0,3.4,28.3,710.0,929.67,685.66
2018,9,14,14,15,754.5,142.0,3.5,28.05,665.5,891.83,662.96
2018,9,14,14,30,711.0,149.0,3.6,27.8,621.0,847.7,635.66
2018,9,14,14,45,663.0,153.5,3.75,27.6,573.0,795.25,602.24
2018,9,14,15,0,615.0,158.0,3.9,27.4,525.0,742.09,567.63
2018,9,14,15,15,555.5,160.5,3.9,27.4,473.0,671.08,517.85
2018,9,14,15,30,496.0,163.0,3.9,27.4,421.0,608.46,472.58
2018,9,14,15,45,467.0,152.0,4.05,26.55,376.5,556.05,436.57
2018,9,14,16,0,438.0,141.0,4.2,25.7,332.0,504.21,399.73
2018,9,14,16,15,357.0,133.5,4.25,25.05,276.5,421.27,336.46
2018,9,14,16,30,276.0,126.0,4.3,24.4,221.0,333.34,267.66
2018,9,14,16,45,181.5,99.0,4.3,23.75,157.5,231.97,186.12
2018,9,14,17,0,87.0,72.0,4.3,23.1,94.0,130.19,102.39
2018,9,14,17,15,89.0,57.0,4.2,22.25,74.5,110.63,85.63
2018,9,14,17,30,91.0,42.0,4.1,21.4,55.0,97.84,73.45
2018,9,14,17,45,57.5,27.5,4.05,20.6,34.5,56.81,36.95
2018,9,14,18,0,24.0,13.0,4.0,19.8,14.0,23.03,0.0
2018,9,14,18,15,12.0,6.5,3.9,19.3,7.0,9.52,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.95,13.2,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,4.1,13.4,18.0,13.34,0.0
2018,9,15,6,15,299.0,24.5,4.3,13.95,55.0,19.79,7.42
2018,9,15,6,30,451.0,35.0,4.5,14.5,92.0,27.33,17.81
2018,9,15,6,45,534.5,41.5,4.65,15.05,140.0,30.91,21.56
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,37.66,27.79
2018,9,15,7,15,669.5,53.0,4.8,16.15,239.5,48.03,29.4
2018,9,15,7,30,721.0,58.0,4.8,16.7,291.0,99.9,51.79
2018,9,15,7,45,756.5,62.0,4.8,17.3,343.0,154.92,90.89
2018,9,15,8,0,792.0,66.0,4.8,17.9,395.0,213.95,140.18
2018,9,15,8,15,817.0,69.0,4.8,18.45,445.0,273.06,192.8
2018,9,15,8,30,842.0,72.0,4.8,19.0,495.0,337.25,249.85
2018,9,15,8,45,860.0,74.5,4.75,19.55,540.5,396.82,302.47
2018,9,15,9,0,878.0,77.0,4.7,20.1,586.0,457.07,354.12
2018,9,15,9,15,889.5,80.0,4.7,20.65,626.5,515.01,402.42
2018,9,15,9,30,901.0,83.0,4.7,21.2,667.0,572.4,448.63
2018,9,15,9,45,908.5,85.5,4.7,21.7,701.0,626.09,490.64
2018,9,15,10,0,916.0,88.0,4.7,22.2,735.0,678.29,530.22
2018,9,15,10,15,924.5,88.5,4.7,22.55,763.5,727.47,566.54
2018,9,15,10,30,933.0,89.0,4.7,22.9,792.0,774.73,598.85
2018,9,15,10,45,939.0,89.5,4.75,23.3,813.0,817.91,628.03
2018,9,15,11,0,945.0,90.0,4.8,23.7,834.0,858.53,655.14
2018,9,15,11,15,948.5,90.0,4.85,23.85,847.0,893.77,678.98
2018,9,15,11,30,952.0,90.0,4.9,24.0,860.0,925.9,700.62
2018,9,15,11,45,954.0,90.0,4.95,24.15,865.0,953.42,719.08
2018,9,15,12,0,956.0,90.0,5.0,24.3,870.0,977.45,735.21
2018,9,15,12,15,955.5,89.5,5.1,24.35,866.5,995.02,747.7
2018,9,15,12,30,955.0,89.0,5.2,24.4,863.0,1008.81,757.79
2018,9,15,12,45,953.5,88.0,5.25,24.4,852.0,1017.25,764.18
2018,9,15,13,0,952.0,87.0,5.3,24.4,841.0,1021.79,768.1
2018,9,15,13,15,949.0,86.5,5.3,24.3,823.0,1021.55,768.87
2018,9,15,13,30,946.0,86.0,5.3,24.2,805.0,1017.42,767.17
2018,9,15,13,45,939.5,84.5,5.3,24.15,778.0,1004.93,759.77
2018,9,15,14,0,933.0,83.0,5.3,24.1,751.0,988.71,749.96
2018,9,15,14,15,924.0,82.0,5.3,23.9,717.5,967.13,736.99
2018,9,15,14,30,915.0,81.0,5.3,23.7,684.0,942.18,721.71
2018,9,15,14,45,903.0,78.5,5.3,23.5,644.0,909.53,701.0
2018,9,15,15,0,891.0,76.0,5.3,23.3,604.0,874.0,678.13
2018,9,15,15,15,874.5,73.5,5.3,23.3,559.0,832.04,649.89
2018,9,15,15,30,858.0,71.0,5.3,23.3,514.0,787.98,619.82
2018,9,15,15,45,836.5,68.5,5.25,22.65,466.0,738.27,586.43
2018,9,15,16,0,815.0,66.0,5.2,22.0,418.0,693.31,555.87
2018,9,15,16,15,785.5,62.0,5.15,21.5,366.5,633.92,513.11
2018,9,15,16,30,756.0,58.0,5.1,21.0,315.0,574.77,468.13
2018,9,15,16,45,711.5,53.5,5.05,20.45,263.0,506.65,413.41
2018,9,15,17,0,667.0,49.0,5.0,19.9,211.0,440.98,358.34
2018,9,15,17,15,586.5,43.5,4.8,19.2,160.5,359.12,288.03
2018,9,15,17,30,506.0,38.0,4.6,18.5,110.0,288.8,224.7
2018,9,15,17,45,343.0,28.0,4.4,17.75,68.0,186.27,128.92
2018,9,15,18,0,180.0,18.0,4.2,17.0,26.0,76.31,0.0
2018,9,15,18,15,90.0,9.0,4.1,16.5,13.0,8.58,0.0
2018,9,15,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.8,11.3,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.9,11.7,18.0,13.34,0.0
2018,9,16,6,15,321.5,23.5,2.15,12.45,55.0,18.98,6.18
2018,9,16,6,30,481.0,33.0,2.4,13.2,92.0,28.05,18.49
2018,9,16,6,45,564.5,39.0,2.65,14.0,141.0,31.58,22.25
2018,9,16,7,0,648.0,45.0,2.9,14.8,190.0,35.12,25.64
2018,9,16,7,15,699.0,50.0,2.8,15.45,242.5,45.4,27.38
2018,9,16,7,30,750.0,55.0,2.7,16.1,295.0,99.04,50.21
2018,9,16,7,45,784.0,58.0,2.6,16.8,347.0,154.75,89.52
2018,9,16,8,0,818.0,61.0,2.5,17.5,399.0,217.84,141.91
2018,9,16,8,15,842.0,63.5,2.45,18.15,448.5,277.44,194.5
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,338.92,248.79
2018,9,16,8,45,883.5,68.0,2.3,19.5,544.0,399.12,300.94
2018,9,16,9,0,901.0,70.0,2.2,20.2,590.0,459.89,351.69
2018,9,16,9,15,913.5,72.5,2.2,20.8,631.0,519.0,399.63
2018,9,16,9,30,926.0,75.0,2.2,21.4,672.0,577.59,445.36
2018,9,16,9,45,935.5,76.0,2.15,22.05,706.5,632.14,486.15
2018,9,16,10,0,945.0,77.0,2.1,22.7,741.0,685.29,524.38
2018,9,16,10,15,952.0,77.5,2.15,23.2,769.0,734.57,558.84
2018,9,16,10,30,959.0,78.0,2.2,23.7,797.0,781.72,589.56
2018,9,16,10,45,963.5,79.0,2.2,24.25,818.0,825.11,616.8
2018,9,16,11,0,968.0,80.0,2.2,24.8,839.0,865.76,641.83
2018,9,16,11,15,970.5,80.5,2.25,25.2,851.5,901.26,664.0
2018,9,16,11,30,973.0,81.0,2.3,25.6,864.0,933.52,683.95
2018,9,16,11,45,974.0,81.5,2.35,26.0,869.0,961.04,700.76
2018,9,16,12,0,975.0,82.0,2.4,26.4,874.0,984.97,715.27
2018,9,16,12,15,973.5,82.0,2.5,26.65,870.0,1002.32,726.54
2018,9,16,12,30,972.0,82.0,2.6,26.9,866.0,1015.8,735.49
2018,9,16,12,45,968.0,83.0,2.65,27.15,854.5,1024.09,740.77
2018,9,16,13,0,964.0,84.0,2.7,27.4,843.0,1028.42,743.71
2018,9,16,13,15,959.0,83.5,2.85,27.45,823.5,1026.15,744.11
2018,9,16,13,30,954.0,83.0,3.0,27.5,804.0,1019.96,742.11
2018,9,16,13,45,947.5,82.0,3.1,27.55,777.0,1007.89,735.98
2018,9,16,14,0,941.0,81.0,3.2,27.6,750.0,992.07,727.5
2018,9,16,14,15,931.5,79.5,3.35,27.45,716.0,969.22,715.37
2018,9,16,14,30,922.0,78.0,3.5,27.3,682.0,942.98,700.89
2018,9,16,14,45,909.0,76.5,3.6,27.1,642.0,910.4,681.8
2018,9,16,15,0,896.0,75.0,3.7,26.9,602.0,874.99,660.56
2018,9,16,15,15,879.0,73.5,3.7,26.9,557.0,833.64,633.9
2018,9,16,15,30,862.0,72.0,3.7,26.9,512.0,790.24,605.49
2018,9,16,15,45,838.0,69.0,4.0,26.05,462.5,737.84,573.24
2018,9,16,16,0,814.0,66.0,4.3,25.2,413.0,690.35,543.32
2018,9,16,16,15,780.0,62.0,4.35,24.5,360.5,627.92,499.95
2018,9,16,16,30,746.0,58.0,4.4,23.8,308.0,566.14,454.27
2018,9,16,16,45,696.5,53.5,4.45,23.05,255.5,495.59,399.07
2018,9,16,17,0,647.0,49.0,4.5,22.3,203.0,428.01,343.63
2018,9,16,17,15,563.0,43.0,4.4,21.35,153.0,348.69,276.41
2018,9,16,17,30,479.0,37.0,4.3,20.4,103.0,274.3,210.77
2018,9,16,17,45,334.5,27.5,4.2,19.5,64.0,181.51,120.12
2018,9,16,18,0,190.0,18.0,4.1,18.6,25.0,78.99,0.0
2018,9,16,18,15,95.0,9.0,4.0,18.0,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,2.05,12.45,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,2.1,12.8,17.0,13.34,0.0
2018,9,17,6,15,305.0,24.0,2.4,13.55,53.0,19.6,5.5
2018,9,17,6,30,461.0,34.0,2.7,14.3,89.0,26.7,17.16
2018,9,17,6,45,545.0,40.5,3.0,15.0,137.0,30.31,21.0
2018,9,17,7,0,629.0,47.0,3.3,15.7,185.0,37.03,27.21
2018,9,17,7,15,680.0,51.5,3.25,16.3,236.5,46.05,28.34
2018,9,17,7,30,731.0,56.0,3.2,16.9,288.0,98.06,50.07
2018,9,17,7,45,765.5,59.5,3.15,17.45,339.5,153.09,88.82
2018,9,17,8,0,800.0,63.0,3.1,18.0,391.0,211.97,137.74
2018,9,17,8,15,824.5,65.5,3.05,18.6,440.0,274.18,192.46
2018,9,17,8,30,849.0,68.0,3.0,19.2,489.0,334.81,246.14
2018,9,17,8,45,866.5,70.5,3.0,19.8,534.5,394.49,298.31
2018,9,17,9,0,884.0,73.0,3.0,20.4,580.0,454.78,349.35
2018,9,17,9,15,894.0,76.0,3.0,20.95,619.5,512.23,396.58
2018,9,17,9,30,904.0,79.0,3.0,21.5,659.0,568.92,441.51
2018,9,17,9,45,909.0,83.0,3.0,22.1,693.0,622.64,482.53
2018,9,17,10,0,914.0,87.0,3.0,22.7,727.0,674.64,520.88
2018,9,17,10,15,921.5,88.0,3.05,23.2,754.5,723.42,556.06
2018,9,17,10,30,929.0,89.0,3.1,23.7,782.0,770.21,587.14
2018,9,17,10,45,934.5,90.0,3.2,24.25,803.0,813.24,615.37
2018,9,17,11,0,940.0,91.0,3.3,24.8,824.0,853.68,641.55
2018,9,17,11,15,943.0,91.0,3.4,25.15,836.5,888.21,664.02
2018,9,17,11,30,946.0,91.0,3.5,25.5,849.0,919.61,684.32
2018,9,17,11,45,947.0,91.5,3.6,25.8,853.5,946.47,701.7
2018,9,17,12,0,948.0,92.0,3.7,26.1,858.0,969.83,716.79
2018,9,17,12,15,946.5,92.5,3.85,26.2,854.5,987.26,728.93
2018,9,17,12,30,945.0,93.0,4.0,26.3,851.0,1000.94,738.72
2018,9,17,12,45,941.5,92.5,4.15,26.45,839.0,1007.79,744.0
2018,9,17,13,0,938.0,92.0,4.3,26.6,827.0,1010.78,746.87
2018,9,17,13,15,934.0,91.0,4.45,26.45,808.0,1008.86,747.53
2018,9,17,13,30,930.0,90.0,4.6,26.3,789.0,1003.1,745.84
2018,9,17,13,45,924.5,89.0,4.75,26.15,763.0,992.13,741.19
2018,9,17,14,0,919.0,88.0,4.9,26.0,737.0,977.49,734.1
2018,9,17,14,15,910.0,86.0,4.95,25.7,703.5,954.84,721.23
2018,9,17,14,30,901.0,84.0,5.0,25.4,670.0,928.86,706.06
2018,9,17,14,45,889.0,81.5,5.1,25.05,630.0,896.44,686.75
2018,9,17,15,0,877.0,79.0,5.2,24.7,590.0,861.2,665.2
2018,9,17,15,15,859.0,76.5,5.2,24.7,545.0,818.36,636.42
2018,9,17,15,30,841.0,74.0,5.2,24.7,500.0,773.58,605.92
2018,9,17,15,45,819.0,71.0,5.25,23.55,452.0,729.69,578.45
2018,9,17,16,0,797.0,68.0,5.3,22.4,404.0,678.2,544.34
2018,9,17,16,15,766.0,64.0,5.25,21.7,353.0,618.57,501.54
2018,9,17,16,30,735.0,60.0,5.2,21.0,302.0,559.35,456.06
2018,9,17,16,45,687.0,54.5,5.1,20.25,250.0,489.06,399.42
2018,9,17,17,0,639.0,49.0,5.0,19.5,198.0,421.65,342.7
2018,9,17,17,15,557.5,43.0,4.8,18.7,149.0,344.38,275.64
2018,9,17,17,30,476.0,37.0,4.6,17.9,100.0,271.55,209.82
2018,9,17,17,45,319.5,27.0,4.35,17.15,61.0,172.54,109.07
2018,9,17,18,0,163.0,17.0,4.1,16.4,22.0,68.74,0.0
2018,9,17,18,15,81.5,8.5,4.0,15.95,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,56.5,6.5,1.8,11.45,7.5,0.0,0.0
2018,9,18,6,0,113.0,13.0,1.9,11.8,15.0,12.39,0.0
2018,9,18,6,15,259.5,24.0,2.2,12.55,49.0,19.73,4.37
2018,9,18,6,30,406.0,35.0,2.5,13.3,83.0,27.73,18.04
2018,9,18,6,45,495.0,43.0,2.8,14.1,130.5,32.56,23.04
2018,9,18,7,0,584.0,51.0,3.1,14.9,178.0,37.24,27.47
2018,9,18,7,15,641.0,56.5,3.0,15.5,230.0,45.94,35.31
2018,9,18,7,30,698.0,62.0,2.9,16.1,282.0,100.52,53.66
2018,9,18,7,45,734.5,66.0,2.8,16.65,333.0,154.23,91.38
2018,9,18,8,0,771.0,70.0,2.7,17.2,384.0,212.08,139.27
2018,9,18,8,15,797.0,73.0,2.65,17.8,433.0,270.18,190.45
2018,9,18,8,30,823.0,76.0,2.6,18.4,482.0,330.57,243.74
2018,9,18,8,45,842.0,79.0,2.55,19.05,527.5,390.31,295.61
2018,9,18,9,0,861.0,82.0,2.5,19.7,573.0,452.71,347.83
2018,9,18,9,15,875.5,83.5,2.45,20.3,613.5,509.74,394.28
2018,9,18,9,30,890.0,85.0,2.4,20.9,654.0,566.5,438.76
2018,9,18,9,45,900.5,87.0,2.4,21.5,688.5,620.84,479.98
2018,9,18,10,0,911.0,89.0,2.4,22.1,723.0,673.96,518.92
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,722.08,553.5
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,768.19,583.91
