Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,30,879.0,98.0,4.0,22.6,718.0,732.31,568.75
2018,9,28,10,45,884.5,99.0,4.1,23.1,737.0,772.72,595.41
2018,9,28,11,0,890.0,100.0,4.2,23.6,756.0,810.65,620.74
2018,9,28,11,15,893.5,100.0,4.3,23.85,767.5,843.23,642.78
2018,9,28,11,30,897.0,100.0,4.4,24.1,779.0,872.84,662.71
2018,9,28,11,45,898.5,100.0,4.55,24.35,782.5,897.59,679.67
2018,9,28,12,0,900.0,100.0,4.7,24.6,786.0,919.0,694.64
2018,9,28,12,15,897.5,101.0,4.75,24.65,781.5,934.43,705.44
2018,9,28,12,30,895.0,102.0,4.8,24.7,777.0,946.26,713.94
2018,9,28,12,45,889.5,101.5,4.9,24.7,763.5,950.0,717.56
2018,9,28,13,0,884.0,101.0,5.0,24.7,750.0,950.04,718.83
2018,9,28,13,15,878.5,100.5,5.05,24.55,730.5,946.44,717.83
2018,9,28,13,30,873.0,100.0,5.1,24.4,711.0,939.25,714.5
2018,9,28,13,45,864.0,99.0,5.15,24.25,684.0,924.73,706.2
2018,9,28,14,0,855.0,98.0,5.2,24.1,657.0,906.86,695.65
2018,9,28,14,15,843.0,96.0,5.25,23.75,623.0,889.68,686.19
2018,9,28,14,30,831.0,94.0,5.3,23.4,589.0,861.65,668.96
2018,9,28,14,45,815.0,91.5,5.4,23.0,549.5,826.77,647.07
2018,9,28,15,0,799.0,89.0,5.5,22.6,510.0,789.53,623.12
2018,9,28,15,15,777.0,86.0,5.5,22.6,466.0,744.74,591.77
2018,9,28,15,30,755.0,83.0,5.5,22.6,422.0,698.51,558.9
2018,9,28,15,45,725.0,78.0,5.5,21.5,374.0,642.91,520.51
2018,9,28,16,0,695.0,73.0,5.5,20.4,326.0,590.74,483.35
2018,9,28,16,15,654.0,67.5,5.4,19.7,277.0,527.77,433.77
2018,9,28,16,30,613.0,62.0,5.3,19.0,228.0,466.55,383.71
2018,9,28,16,45,548.0,54.5,5.2,18.3,179.5,391.74,320.59
2018,9,28,17,0,483.0,47.0,5.1,17.6,131.0,322.04,259.41
2018,9,28,17,15,372.0,37.5,4.9,17.05,89.0,234.99,181.84
2018,9,28,17,30,261.0,28.0,4.7,16.5,47.0,154.64,86.3
2018,9,28,17,45,139.5,15.5,4.45,15.9,24.5,62.46,0.0
2018,9,28,18,0,18.0,3.0,4.2,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,4.05,15.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.35,12.6,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.4,12.8,5.0,0.0,0.0
2018,9,29,6,15,131.5,17.0,1.7,13.65,26.0,16.2,0.0
2018,9,29,6,30,222.0,28.0,2.0,14.5,47.0,21.94,10.82
2018,9,29,6,45,152.5,39.5,2.3,15.35,56.5,32.3,22.21
2018,9,29,7,0,83.0,51.0,2.6,16.2,66.0,43.58,32.62
2018,9,29,7,15,44.5,59.5,2.6,16.8,68.0,53.24,41.41
2018,9,29,7,30,6.0,68.0,2.6,17.4,70.0,62.94,47.38
2018,9,29,7,45,34.0,99.0,2.6,18.0,111.5,92.64,70.78
2018,9,29,8,0,62.0,130.0,2.6,18.6,153.0,127.41,98.11
2018,9,29,8,15,69.0,154.5,2.5,19.15,183.5,155.58,120.82
2018,9,29,8,30,76.0,179.0,2.4,19.7,214.0,184.98,144.31
2018,9,29,8,45,144.5,203.5,2.3,20.25,278.0,238.16,185.46
2018,9,29,9,0,213.0,228.0,2.2,20.8,342.0,299.86,233.25
2018,9,29,9,15,205.0,240.0,2.15,21.25,356.0,321.55,250.19
2018,9,29,9,30,197.0,252.0,2.1,21.7,370.0,342.04,265.84
2018,9,29,9,45,207.5,272.0,2.1,22.2,402.5,379.57,294.06
2018,9,29,10,0,218.0,292.0,2.1,22.7,435.0,417.99,322.34
2018,9,29,10,15,256.5,301.5,2.25,23.05,476.5,470.76,361.78
2018,9,29,10,30,295.0,311.0,2.4,23.4,518.0,522.13,399.73
2018,9,29,10,45,287.0,317.0,2.5,23.8,523.0,537.43,410.15
2018,9,29,11,0,279.0,323.0,2.6,24.2,528.0,551.25,419.58
2018,9,29,11,15,216.0,338.5,2.7,24.45,498.5,519.77,395.17
2018,9,29,11,30,153.0,354.0,2.8,24.7,469.0,491.78,373.06
2018,9,29,11,45,181.5,332.0,2.85,24.95,469.0,500.39,380.41
2018,9,29,12,0,210.0,310.0,2.9,25.2,469.0,509.05,387.68
2018,9,29,12,15,241.0,310.5,3.05,25.25,492.0,555.66,422.48
2018,9,29,12,30,272.0,311.0,3.2,25.3,515.0,591.08,449.05
2018,9,29,12,45,253.0,324.0,3.3,25.4,511.5,593.23,450.02
2018,9,29,13,0,234.0,337.0,3.4,25.5,508.0,580.78,440.96
2018,9,29,13,15,310.5,305.5,3.5,25.5,525.5,633.97,482.32
2018,9,29,13,30,387.0,274.0,3.6,25.5,543.0,671.48,512.2
2018,9,29,13,45,573.5,199.5,3.7,25.55,580.5,774.19,590.97
2018,9,29,14,0,760.0,125.0,3.8,25.6,618.0,856.85,650.06
2018,9,29,14,15,798.0,107.0,3.85,25.45,600.5,859.96,653.51
2018,9,29,14,30,836.0,89.0,3.9,25.3,583.0,857.74,653.97
2018,9,29,14,45,820.0,86.5,4.0,25.15,543.5,822.72,631.77
2018,9,29,15,0,804.0,84.0,4.1,25.0,504.0,785.33,607.78
2018,9,29,15,15,781.5,81.0,4.1,25.0,459.5,740.02,576.98
2018,9,29,15,30,759.0,78.0,4.1,25.0,415.0,693.31,544.68
2018,9,29,15,45,688.5,80.5,4.2,24.3,359.5,620.65,493.94
2018,9,29,16,0,618.0,83.0,4.3,23.6,304.0,547.92,440.33
2018,9,29,16,15,513.0,81.0,4.2,23.05,245.5,450.9,364.42
2018,9,29,16,30,408.0,79.0,4.1,22.5,187.0,357.78,289.41
2018,9,29,16,45,431.0,62.5,4.0,21.95,155.0,334.59,268.88
2018,9,29,17,0,454.0,46.0,3.9,21.4,123.0,304.8,240.64
2018,9,29,17,15,340.0,36.0,3.65,20.7,82.5,217.83,164.47
2018,9,29,17,30,226.0,26.0,3.4,20.0,42.0,136.42,63.01
2018,9,29,17,45,120.5,14.5,3.2,19.35,22.0,54.63,0.0
2018,9,29,18,0,15.0,3.0,3.0,18.7,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.8,18.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,10.5,1.5,0.7,15.2,1.5,0.0,0.0
2018,9,30,6,0,21.0,3.0,0.7,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.75,15.75,27.0,16.2,0.0
2018,9,30,6,30,243.0,31.0,0.8,16.2,51.0,24.48,12.06
2018,9,30,6,45,345.0,42.5,0.9,16.65,93.0,33.99,23.5
2018,9,30,7,0,447.0,54.0,1.0,17.1,135.0,41.73,30.89
2018,9,30,7,15,515.5,61.5,0.95,17.5,183.0,45.49,34.5
2018,9,30,7,30,584.0,69.0,0.9,17.9,231.0,90.66,50.68
2018,9,30,7,45,630.5,74.5,0.85,18.25,280.5,139.94,83.54
2018,9,30,8,0,677.0,80.0,0.8,18.6,330.0,194.62,126.95
2018,9,30,8,15,710.5,83.5,0.7,19.3,377.0,249.4,173.27
2018,9,30,8,30,744.0,87.0,0.6,20.0,424.0,309.62,223.97
2018,9,30,8,45,770.0,89.0,0.5,20.65,468.5,366.01,270.74
2018,9,30,9,0,796.0,91.0,0.4,21.3,513.0,424.11,317.04
2018,9,30,9,15,816.0,92.5,0.3,21.9,553.0,480.27,359.97
2018,9,30,9,30,836.0,94.0,0.2,22.5,593.0,536.83,401.2
2018,9,30,9,45,852.5,94.0,0.15,23.1,627.0,589.4,438.39
2018,9,30,10,0,869.0,94.0,0.1,23.7,661.0,641.34,473.72
2018,9,30,10,15,877.5,95.0,0.25,24.15,687.5,688.01,506.82
2018,9,30,10,30,886.0,96.0,0.4,24.6,714.0,732.83,537.45
2018,9,30,10,45,892.0,96.5,0.6,25.05,733.0,773.2,564.9
2018,9,30,11,0,898.0,97.0,0.8,25.5,752.0,811.07,590.65
2018,9,30,11,15,847.0,120.5,0.95,25.8,745.5,828.77,602.8
2018,9,30,11,30,796.0,144.0,1.1,26.1,739.0,836.52,608.74
2018,9,30,11,45,770.0,155.5,1.3,26.45,733.5,847.75,617.58
2018,9,30,12,0,744.0,167.0,1.5,26.8,728.0,859.52,626.66
2018,9,30,12,15,815.5,136.5,1.6,27.0,747.5,902.35,655.12
2018,9,30,12,30,887.0,106.0,1.7,27.2,767.0,939.64,679.57
2018,9,30,12,45,891.0,102.5,1.8,27.4,757.0,948.69,686.02
2018,9,30,13,0,895.0,99.0,1.9,27.6,747.0,954.1,690.56
2018,9,30,13,15,843.0,115.5,2.0,27.55,712.5,934.24,679.62
2018,9,30,13,30,791.0,132.0,2.1,27.5,678.0,903.2,661.55
2018,9,30,13,45,667.0,167.0,2.2,27.4,615.0,829.19,614.77
2018,9,30,14,0,543.0,202.0,2.3,27.3,552.0,743.16,557.49
2018,9,30,14,15,504.5,198.0,2.4,27.0,509.5,697.33,527.95
2018,9,30,14,30,466.0,194.0,2.5,26.7,467.0,650.67,496.82
2018,9,30,14,45,378.5,195.0,2.65,26.4,406.5,567.51,437.7
2018,9,30,15,0,291.0,196.0,2.8,26.1,346.0,473.64,369.15
2018,9,30,15,15,258.0,181.5,2.8,26.1,306.0,423.2,331.94
2018,9,30,15,30,225.0,167.0,2.8,26.1,266.0,373.93,294.71
2018,9,30,15,45,155.5,154.0,3.05,25.3,218.5,289.73,229.92
2018,9,30,16,0,86.0,141.0,3.3,24.5,171.0,212.66,168.7
2018,9,30,16,15,57.0,118.5,3.4,23.95,137.0,166.21,131.32
2018,9,30,16,30,28.0,96.0,3.5,23.4,103.0,121.96,94.96
2018,9,30,16,45,15.0,74.5,3.55,22.9,78.0,84.3,63.75
2018,9,30,17,0,2.0,53.0,3.6,22.4,53.0,54.64,38.83
2018,9,30,17,15,1.0,34.5,3.5,21.85,34.5,34.87,21.79
2018,9,30,17,30,0.0,16.0,3.4,21.3,16.0,14.85,0.14
2018,9,30,17,45,0.0,8.0,3.25,20.7,8.0,7.63,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.7,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.9,15.2,6.0,5.72,0.0
2018,10,1,6,30,0.0,11.0,1.0,15.6,11.0,10.19,1.44
2018,10,1,6,45,0.0,20.5,1.1,16.05,20.5,19.01,10.67
2018,10,1,7,0,0.0,30.0,1.2,16.5,30.0,27.84,18.8
2018,10,1,7,15,0.0,42.0,1.2,16.95,42.0,39.01,28.88
2018,10,1,7,30,0.0,54.0,1.2,17.4,54.0,50.2,36.89
2018,10,1,7,45,0.0,57.5,1.15,17.85,57.5,53.46,39.58
2018,10,1,8,0,0.0,61.0,1.1,18.3,61.0,56.72,42.18
2018,10,1,8,15,0.0,69.5,1.05,19.1,69.5,64.66,48.53
2018,10,1,8,30,0.0,78.0,1.0,19.9,78.0,72.61,54.77
2018,10,1,8,45,3.5,117.5,0.9,20.7,119.5,110.13,84.87
2018,10,1,9,0,7.0,157.0,0.8,21.5,161.0,148.17,114.61
2018,10,1,9,15,6.0,142.5,0.75,22.05,146.0,135.24,103.74
2018,10,1,9,30,5.0,128.0,0.7,22.6,131.0,121.85,92.73
2018,10,1,9,45,9.5,160.5,0.65,23.15,166.5,155.2,118.58
2018,10,1,10,0,14.0,193.0,0.6,23.7,202.0,189.3,144.37
2018,10,1,10,15,56.5,238.0,0.55,24.2,277.0,265.4,202.14
2018,10,1,10,30,99.0,283.0,0.5,24.7,352.0,343.41,259.29
2018,10,1,10,45,148.5,308.0,0.5,25.2,414.5,417.81,312.56
2018,10,1,11,0,198.0,333.0,0.5,25.7,477.0,489.99,362.88
2018,10,1,11,15,273.0,322.5,0.6,26.1,524.0,558.33,411.36
2018,10,1,11,30,348.0,312.0,0.7,26.5,571.0,621.96,456.05
2018,10,1,11,45,332.0,310.5,0.75,26.85,558.5,618.53,452.8
2018,10,1,12,0,316.0,309.0,0.8,27.2,546.0,612.97,448.82
2018,10,1,12,15,358.5,296.5,0.95,27.45,563.5,646.45,473.86
2018,10,1,12,30,401.0,284.0,1.1,27.7,581.0,691.62,505.98
2018,10,1,12,45,400.0,288.5,1.25,27.9,580.5,702.18,513.81
2018,10,1,13,0,399.0,293.0,1.4,28.1,580.0,698.51,512.72
2018,10,1,13,15,404.5,282.5,1.55,28.2,566.5,694.83,512.16
2018,10,1,13,30,410.0,272.0,1.7,28.3,553.0,702.55,519.0
2018,10,1,13,45,407.5,260.5,1.85,28.35,530.5,686.78,510.01
2018,10,1,14,0,405.0,249.0,2.0,28.4,508.0,669.03,499.71
2018,10,1,14,15,511.5,200.5,2.1,28.15,509.5,705.23,530.06
2018,10,1,14,30,618.0,152.0,2.2,27.9,511.0,740.51,558.45
2018,10,1,14,45,472.0,176.0,2.25,27.65,439.0,624.35,476.39
2018,10,1,15,0,326.0,200.0,2.3,27.4,367.0,506.83,390.75
2018,10,1,15,15,249.0,189.5,2.3,27.4,310.5,425.42,330.44
2018,10,1,15,30,172.0,179.0,2.3,27.4,254.0,335.85,262.31
2018,10,1,15,45,162.5,156.0,2.15,26.45,220.0,297.38,234.24
2018,10,1,16,0,153.0,133.0,2.0,25.5,186.0,258.92,205.21
2018,10,1,16,15,181.5,111.5,1.95,24.85,165.0,257.3,204.77
2018,10,1,16,30,210.0,90.0,1.9,24.2,144.0,241.18,192.02
2018,10,1,16,45,147.5,72.0,1.85,23.55,105.5,176.73,138.86
2018,10,1,17,0,85.0,54.0,1.8,22.9,67.0,109.68,83.16
2018,10,1,17,15,68.0,36.0,1.8,22.45,44.0,77.6,54.38
2018,10,1,17,30,51.0,18.0,1.8,22.0,21.0,47.28,4.06
2018,10,1,17,45,25.5,9.0,1.85,21.5,10.5,17.06,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,3.5,0.5,1.45,16.35,0.5,0.0,0.0
2018,10,2,6,0,7.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,10,2,6,15,23.5,8.5,1.7,16.55,10.0,8.1,0.0
2018,10,2,6,30,40.0,16.0,1.9,16.8,19.0,13.56,3.25
2018,10,2,6,45,135.5,25.5,2.1,17.05,47.0,19.28,10.77
2018,10,2,7,0,231.0,35.0,2.3,17.3,75.0,26.02,17.09
2018,10,2,7,15,180.5,53.5,2.2,17.8,91.0,38.95,28.67
2018,10,2,7,30,130.0,72.0,2.1,18.3,107.0,67.52,46.85
2018,10,2,7,45,70.0,60.0,2.0,18.8,79.5,62.62,43.99
2018,10,2,8,0,10.0,48.0,1.9,19.3,52.0,46.79,33.28
2018,10,2,8,15,68.0,76.0,1.85,20.25,106.0,86.49,64.05
2018,10,2,8,30,126.0,104.0,1.8,21.2,160.0,133.36,100.94
2018,10,2,8,45,238.5,127.5,1.8,22.1,247.0,204.39,156.33
2018,10,2,9,0,351.0,151.0,1.8,23.0,334.0,289.79,222.76
2018,10,2,9,15,215.5,183.5,1.75,23.65,298.5,275.96,213.03
2018,10,2,9,30,80.0,216.0,1.7,24.3,263.0,244.52,188.15
2018,10,2,9,45,122.0,223.0,1.65,24.95,299.5,284.03,218.38
2018,10,2,10,0,164.0,230.0,1.6,25.6,336.0,324.77,249.01
2018,10,2,10,15,242.0,222.0,1.55,26.1,385.0,382.99,293.05
2018,10,2,10,30,320.0,214.0,1.5,26.6,434.0,449.82,342.45
2018,10,2,10,45,408.5,221.5,1.45,27.1,510.5,539.13,406.55
2018,10,2,11,0,497.0,229.0,1.4,27.6,587.0,633.7,472.07
2018,10,2,11,15,667.0,170.5,1.3,27.95,659.0,734.81,542.24
2018,10,2,11,30,837.0,112.0,1.2,28.3,731.0,828.86,601.26
2018,10,2,11,45,868.5,99.5,1.1,28.6,744.0,864.51,620.89
2018,10,2,12,0,900.0,87.0,1.0,28.9,757.0,897.79,639.27
2018,10,2,12,15,831.0,119.5,0.8,29.1,735.0,894.45,632.98
2018,10,2,12,30,762.0,152.0,0.6,29.3,713.0,879.15,619.59
2018,10,2,12,45,630.0,202.0,0.45,29.5,660.5,825.58,583.47
2018,10,2,13,0,498.0,252.0,0.3,29.7,608.0,757.95,535.8
2018,10,2,13,15,395.0,250.5,0.4,29.8,528.0,663.45,475.85
2018,10,2,13,30,292.0,249.0,0.5,29.9,448.0,553.07,403.22
2018,10,2,13,45,220.0,249.5,0.55,30.0,396.0,487.59,358.55
2018,10,2,14,0,148.0,250.0,0.6,30.1,344.0,408.37,302.64
2018,10,2,14,15,297.5,227.0,0.85,30.0,402.5,528.96,394.25
2018,10,2,14,30,447.0,204.0,1.1,29.9,461.0,643.22,477.82
2018,10,2,14,45,506.0,172.0,1.35,29.85,443.5,647.34,484.35
2018,10,2,15,0,565.0,140.0,1.6,29.8,426.0,651.71,491.7
2018,10,2,15,15,573.5,124.5,1.6,29.8,392.0,623.94,473.53
2018,10,2,15,30,582.0,109.0,1.6,29.8,358.0,593.27,453.14
2018,10,2,15,45,590.5,93.5,2.1,29.15,320.5,559.7,433.49
2018,10,2,16,0,599.0,78.0,2.6,28.5,283.0,523.22,409.75
2018,10,2,16,15,566.5,70.0,2.8,27.85,239.5,467.09,367.97
2018,10,2,16,30,534.0,62.0,3.0,27.2,196.0,412.21,325.1
2018,10,2,16,45,458.0,54.0,3.15,26.55,150.0,335.41,262.85
2018,10,2,17,0,382.0,46.0,3.3,25.9,104.0,264.87,203.34
2018,10,2,17,15,267.0,34.0,3.45,25.15,67.0,180.28,128.9
2018,10,2,17,30,152.0,22.0,3.6,24.4,30.0,97.91,0.0
2018,10,2,17,45,76.0,11.0,3.75,23.65,15.0,35.54,0.0
2018,10,2,18,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,0.75,17.65,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,0.7,17.7,2.0,0.0,0.0
2018,10,3,6,15,26.5,13.0,0.8,17.95,14.0,12.39,0.0
2018,10,3,6,30,37.0,23.0,0.9,18.2,26.0,20.09,6.57
2018,10,3,6,45,79.0,40.5,1.05,18.4,52.5,34.47,23.45
2018,10,3,7,0,121.0,58.0,1.2,18.6,79.0,46.24,34.45
2018,10,3,7,15,215.0,72.0,1.15,18.9,124.0,56.71,43.98
2018,10,3,7,30,309.0,86.0,1.1,19.2,169.0,86.26,56.31
2018,10,3,7,45,298.5,103.5,1.05,19.5,196.5,124.19,84.71
2018,10,3,8,0,288.0,121.0,1.0,19.8,224.0,158.02,112.88
2018,10,3,8,15,440.5,112.0,1.05,20.2,295.0,206.52,148.19
2018,10,3,8,30,593.0,103.0,1.1,20.6,366.0,274.45,201.1
2018,10,3,8,45,703.0,87.0,1.1,21.05,429.5,337.76,252.25
2018,10,3,9,0,813.0,71.0,1.1,21.5,493.0,410.7,310.57
2018,10,3,9,15,804.5,81.0,1.2,22.05,525.0,460.93,351.74
2018,10,3,9,30,796.0,91.0,1.3,22.6,557.0,510.07,390.61
2018,10,3,9,45,806.0,94.5,1.35,23.2,589.0,560.73,428.95
2018,10,3,10,0,816.0,98.0,1.4,23.8,621.0,610.36,465.28
2018,10,3,10,15,831.5,97.0,1.5,24.35,648.5,655.79,498.25
2018,10,3,10,30,847.0,96.0,1.6,24.9,676.0,701.38,530.0
2018,10,3,10,45,828.0,106.5,1.7,25.45,686.5,735.14,551.88
2018,10,3,11,0,809.0,117.0,1.8,26.0,697.0,762.41,569.28
2018,10,3,11,15,628.5,188.5,1.95,26.2,643.0,721.17,539.95
2018,10,3,11,30,448.0,260.0,2.1,26.4,589.0,660.7,494.89
2018,10,3,11,45,543.5,222.5,2.2,26.6,623.5,718.24,538.1
2018,10,3,12,0,639.0,185.0,2.3,26.8,658.0,781.98,583.81
2018,10,3,12,15,704.0,162.0,2.5,26.85,680.0,828.97,616.52
2018,10,3,12,30,769.0,139.0,2.7,26.9,702.0,869.97,645.27
2018,10,3,12,45,717.5,156.0,2.85,26.95,674.0,854.57,635.82
2018,10,3,13,0,666.0,173.0,3.0,27.0,646.0,831.4,621.53
2018,10,3,13,15,614.0,185.0,3.1,26.7,611.5,798.83,601.27
2018,10,3,13,30,562.0,197.0,3.2,26.4,577.0,757.81,574.27
2018,10,3,13,45,509.5,205.0,3.3,26.1,538.5,716.52,546.25
2018,10,3,14,0,457.0,213.0,3.4,25.8,500.0,674.01,516.87
2018,10,3,14,15,585.0,164.0,3.5,25.5,511.0,732.27,563.94
2018,10,3,14,30,713.0,115.0,3.6,25.2,522.0,776.51,597.44
2018,10,3,14,45,471.0,154.0,3.65,24.95,415.0,595.22,466.1
2018,10,3,15,0,229.0,193.0,3.7,24.7,308.0,417.74,329.32
2018,10,3,15,15,195.5,176.0,3.7,24.7,268.0,353.14,280.49
2018,10,3,15,30,162.0,159.0,3.7,24.7,228.0,303.32,241.64
2018,10,3,15,45,91.0,126.0,3.65,24.05,164.0,208.44,165.96
2018,10,3,16,0,20.0,93.0,3.6,23.4,100.0,109.24,84.72
2018,10,3,16,15,93.5,88.0,3.45,23.0,112.0,160.5,128.23
2018,10,3,16,30,167.0,83.0,3.3,22.6,124.0,206.23,165.47
2018,10,3,16,45,138.0,66.0,3.1,22.15,94.5,163.49,129.0
2018,10,3,17,0,109.0,49.0,2.9,21.7,65.0,123.23,94.09
2018,10,3,17,15,62.0,32.0,2.7,21.2,40.5,69.93,47.13
2018,10,3,17,30,15.0,15.0,2.5,20.7,16.0,20.76,0.0
2018,10,3,17,45,7.5,7.5,2.3,20.2,8.0,9.6,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.75,15.9,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.9,16.0,2.0,0.0,0.0
2018,10,4,6,15,26.5,7.0,2.15,16.35,8.0,6.67,0.0
2018,10,4,6,30,38.0,11.0,2.4,16.7,14.0,9.44,0.0
2018,10,4,6,45,19.0,20.0,2.7,17.0,21.5,18.82,10.26
2018,10,4,7,0,0.0,29.0,3.0,17.3,29.0,26.91,17.81
2018,10,4,7,15,1.0,45.0,3.1,17.6,45.5,41.82,31.16
2018,10,4,7,30,2.0,61.0,3.2,17.9,62.0,56.48,41.96
2018,10,4,7,45,15.5,95.0,3.25,18.2,100.5,88.07,67.78
2018,10,4,8,0,29.0,129.0,3.3,18.5,139.0,120.12,93.61
2018,10,4,8,15,20.0,122.0,3.4,18.85,129.5,116.54,90.84
2018,10,4,8,30,11.0,115.0,3.5,19.2,120.0,109.49,85.12
2018,10,4,8,45,22.0,147.0,3.55,19.55,158.0,143.46,112.42
2018,10,4,9,0,33.0,179.0,3.6,19.9,196.0,179.44,141.05
2018,10,4,9,15,75.5,214.5,3.65,20.2,257.5,235.19,185.17
2018,10,4,9,30,118.0,250.0,3.7,20.5,319.0,298.7,235.0
2018,10,4,9,45,120.5,250.5,3.8,20.8,324.0,309.26,243.04
2018,10,4,10,0,123.0,251.0,3.9,21.1,329.0,319.55,250.94
2018,10,4,10,15,120.5,280.0,3.95,21.35,359.0,354.12,277.14
2018,10,4,10,30,118.0,309.0,4.0,21.6,389.0,388.82,303.01
2018,10,4,10,45,120.0,317.0,4.1,21.85,400.5,405.84,315.56
2018,10,4,11,0,122.0,325.0,4.2,22.1,412.0,422.73,328.0
2018,10,4,11,15,97.0,322.0,4.3,22.25,392.0,397.46,308.14
2018,10,4,11,30,72.0,319.0,4.4,22.4,372.0,378.15,292.77
2018,10,4,11,45,153.5,296.0,4.5,22.6,409.0,438.09,340.87
2018,10,4,12,0,235.0,273.0,4.6,22.8,446.0,501.93,391.19
2018,10,4,12,15,390.0,245.5,4.65,22.8,530.0,630.53,490.67
2018,10,4,12,30,545.0,218.0,4.7,22.8,614.0,749.59,580.83
2018,10,4,12,45,627.5,184.0,4.7,22.8,632.5,801.24,619.33
2018,10,4,13,0,710.0,150.0,4.7,22.8,651.0,844.65,650.48
2018,10,4,13,15,700.5,152.0,4.7,22.6,634.0,840.48,648.43
2018,10,4,13,30,691.0,154.0,4.7,22.4,617.0,833.33,644.69
2018,10,4,13,45,669.5,154.0,4.7,22.25,587.5,810.06,629.39
2018,10,4,14,0,648.0,154.0,4.7,22.1,558.0,784.29,612.37
2018,10,4,14,15,728.0,121.0,4.7,21.9,551.5,807.75,631.21
2018,10,4,14,30,808.0,88.0,4.7,21.7,545.0,820.47,642.17
2018,10,4,14,45,794.5,84.0,4.65,21.5,506.5,786.32,619.0
2018,10,4,15,0,781.0,80.0,4.6,21.3,468.0,749.79,594.14
2018,10,4,15,15,756.5,77.5,4.6,21.3,424.5,704.32,562.11
2018,10,4,15,30,732.0,75.0,4.6,21.3,381.0,657.69,528.68
2018,10,4,15,45,703.0,70.0,4.45,20.75,335.0,604.02,489.64
2018,10,4,16,0,674.0,65.0,4.3,20.2,289.0,550.25,448.87
2018,10,4,16,15,631.5,59.5,4.15,19.65,242.0,491.32,401.58
2018,10,4,16,30,589.0,54.0,4.0,19.1,195.0,431.09,351.45
2018,10,4,16,45,515.0,47.0,3.85,18.6,149.0,354.64,286.18
2018,10,4,17,0,441.0,40.0,3.7,18.1,103.0,284.35,223.63
2018,10,4,17,15,305.0,29.5,3.6,17.5,64.5,190.5,134.58
2018,10,4,17,30,169.0,19.0,3.5,16.9,26.0,96.85,0.0
2018,10,4,17,45,84.5,9.5,3.35,16.35,13.0,9.05,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,11.0,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,10,5,6,15,151.0,13.5,1.2,11.9,22.5,12.87,0.0
2018,10,5,6,30,283.0,24.0,1.3,12.7,43.0,19.78,4.11
2018,10,5,6,45,397.5,32.5,1.4,13.5,84.5,25.44,16.06
2018,10,5,7,0,512.0,41.0,1.5,14.3,126.0,30.93,21.59
2018,10,5,7,15,582.5,47.0,1.5,14.7,174.5,34.06,24.68
2018,10,5,7,30,653.0,53.0,1.5,15.1,223.0,81.68,42.33
2018,10,5,7,45,694.0,57.0,1.45,15.5,271.0,132.41,75.73
2018,10,5,8,0,735.0,61.0,1.4,15.9,319.0,187.75,120.47
2018,10,5,8,15,734.5,70.5,1.35,16.45,359.5,242.52,169.39
2018,10,5,8,30,734.0,80.0,1.3,17.0,400.0,296.54,217.85
2018,10,5,8,45,739.5,87.0,1.25,17.6,437.5,349.38,264.06
2018,10,5,9,0,745.0,94.0,1.2,18.2,475.0,401.72,308.28
2018,10,5,9,15,616.0,143.0,1.25,19.0,474.0,429.62,332.54
2018,10,5,9,30,487.0,192.0,1.3,19.8,473.0,441.89,342.72
2018,10,5,9,45,652.5,147.0,1.3,20.6,546.5,522.91,404.48
2018,10,5,10,0,818.0,102.0,1.3,21.4,620.0,613.39,471.38
2018,10,5,10,15,856.0,92.5,1.25,22.1,654.0,664.9,507.35
2018,10,5,10,30,894.0,83.0,1.2,22.8,688.0,718.21,542.65
2018,10,5,10,45,898.0,84.5,1.2,23.5,706.0,757.88,567.03
2018,10,5,11,0,902.0,86.0,1.2,24.2,724.0,794.92,589.4
2018,10,5,11,15,897.5,89.5,1.2,24.55,732.5,824.44,607.35
2018,10,5,11,30,893.0,93.0,1.2,24.9,741.0,850.56,623.04
2018,10,5,11,45,613.0,189.5,1.25,25.2,635.0,745.94,552.51
2018,10,5,12,0,333.0,286.0,1.3,25.5,529.0,601.77,448.41
2018,10,5,12,15,449.0,256.0,1.4,25.45,581.5,693.86,516.94
2018,10,5,12,30,565.0,226.0,1.5,25.4,634.0,775.39,575.32
2018,10,5,12,45,729.0,156.0,1.6,25.4,672.5,861.87,635.21
2018,10,5,13,0,893.0,86.0,1.7,25.4,711.0,926.67,678.4
2018,10,5,13,15,764.0,128.5,1.8,25.55,652.5,865.84,639.18
2018,10,5,13,30,635.0,171.0,1.9,25.7,594.0,799.31,596.59
2018,10,5,13,45,748.5,126.0,2.05,25.85,604.0,843.0,628.6
2018,10,5,14,0,862.0,81.0,2.2,26.0,614.0,877.04,653.11
2018,10,5,14,15,829.0,85.5,2.25,25.75,575.0,840.93,630.75
2018,10,5,14,30,796.0,90.0,2.3,25.5,536.0,810.2,612.45
2018,10,5,14,45,775.0,88.0,2.4,25.25,496.0,772.46,589.3
2018,10,5,15,0,754.0,86.0,2.5,25.0,456.0,732.78,564.35
2018,10,5,15,15,733.0,80.5,2.5,25.0,412.5,687.26,533.58
2018,10,5,15,30,712.0,75.0,2.5,25.0,369.0,640.44,501.28
2018,10,5,15,45,693.0,69.0,2.6,24.4,326.0,593.47,469.58
2018,10,5,16,0,674.0,63.0,2.7,23.8,283.0,545.68,435.35
2018,10,5,16,15,621.5,58.5,2.6,23.1,235.0,481.81,385.67
2018,10,5,16,30,569.0,54.0,2.5,22.4,187.0,417.67,333.83
2018,10,5,16,45,477.5,47.0,2.45,21.75,140.0,333.14,263.88
2018,10,5,17,0,386.0,40.0,2.4,21.1,93.0,256.51,197.87
2018,10,5,17,15,266.0,28.5,2.65,20.55,58.0,171.87,115.47
2018,10,5,17,30,146.0,17.0,2.9,20.0,23.0,70.63,0.0
2018,10,5,17,45,73.0,8.5,3.2,19.45,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,6,15,152.0,11.0,1.5,13.5,20.5,10.48,0.0
2018,10,6,6,30,304.0,22.0,1.8,14.3,41.0,17.97,1.54
2018,10,6,6,45,431.5,29.0,2.05,15.1,83.5,24.45,14.97
2018,10,6,7,0,559.0,36.0,2.3,15.9,126.0,29.22,19.89
2018,10,6,7,15,626.0,40.5,2.35,16.7,174.5,31.55,22.22
2018,10,6,7,30,693.0,45.0,2.4,17.5,223.0,76.2,36.25
2018,10,6,7,45,736.0,48.0,2.4,18.3,272.5,128.62,70.1
2018,10,6,8,0,779.0,51.0,2.4,19.1,322.0,188.62,118.16
2018,10,6,8,15,808.5,53.5,2.6,19.85,370.0,246.24,168.39
2018,10,6,8,30,838.0,56.0,2.8,20.6,418.0,306.3,221.47
2018,10,6,8,45,859.0,58.0,3.0,21.4,462.5,365.03,273.07
2018,10,6,9,0,880.0,60.0,3.2,22.2,507.0,424.64,324.04
2018,10,6,9,15,892.5,63.0,3.35,22.6,546.0,481.89,372.16
2018,10,6,9,30,905.0,66.0,3.5,23.0,585.0,538.58,418.32
2018,10,6,9,45,913.5,69.0,3.6,23.45,618.5,592.15,460.56
2018,10,6,10,0,922.0,72.0,3.7,23.9,652.0,644.23,500.42
2018,10,6,10,15,892.0,86.5,3.8,24.2,666.5,681.11,527.97
2018,10,6,10,30,862.0,101.0,3.9,24.5,681.0,712.89,550.87
2018,10,6,10,45,789.0,132.0,3.95,24.8,674.0,728.73,560.95
2018,10,6,11,0,716.0,163.0,4.0,25.1,667.0,736.48,564.95
2018,10,6,11,15,806.5,131.0,4.1,25.3,706.5,798.4,608.77
2018,10,6,11,30,897.0,99.0,4.2,25.5,746.0,858.55,650.05
2018,10,6,11,45,701.5,171.5,4.35,25.75,678.5,801.51,609.64
2018,10,6,12,0,506.0,244.0,4.5,26.0,611.0,719.62,548.46
2018,10,6,12,15,712.5,167.0,4.6,26.1,680.0,837.65,636.2
2018,10,6,12,30,919.0,90.0,4.7,26.2,749.0,938.84,706.12
2018,10,6,12,45,936.0,81.0,4.85,26.35,742.0,952.92,716.19
2018,10,6,13,0,953.0,72.0,5.0,26.5,735.0,963.13,724.34
2018,10,6,13,15,946.5,71.0,5.05,26.55,713.0,957.23,721.2
2018,10,6,13,30,940.0,70.0,5.1,26.6,691.0,947.51,715.67
2018,10,6,13,45,932.5,68.5,5.2,26.6,663.0,932.53,707.13
2018,10,6,14,0,925.0,67.0,5.3,26.6,635.0,913.94,696.13
2018,10,6,14,15,912.0,66.0,5.35,26.55,599.5,887.67,679.6
2018,10,6,14,30,899.0,65.0,5.4,26.5,564.0,858.32,660.84
2018,10,6,14,45,883.0,63.5,5.45,26.45,523.5,822.97,637.65
2018,10,6,15,0,867.0,62.0,5.5,26.4,483.0,785.19,612.45
2018,10,6,15,15,845.0,59.5,5.5,26.4,438.0,739.28,580.58
2018,10,6,15,30,823.0,57.0,5.5,26.4,393.0,691.92,547.1
2018,10,6,15,45,785.5,55.0,5.4,25.95,343.5,639.06,509.34
2018,10,6,16,0,748.0,53.0,5.3,25.5,294.0,580.4,465.95
2018,10,6,16,15,690.0,50.0,4.85,24.85,243.0,508.54,408.44
2018,10,6,16,30,632.0,47.0,4.4,24.2,192.0,439.73,351.41
2018,10,6,16,45,546.0,41.0,3.95,23.5,144.0,356.19,281.18
2018,10,6,17,0,460.0,35.0,3.5,22.8,96.0,284.81,217.97
2018,10,6,17,15,317.0,25.5,3.4,22.15,59.0,187.99,119.85
2018,10,6,17,30,174.0,16.0,3.3,21.5,22.0,79.55,0.0
2018,10,6,17,45,87.0,8.0,3.2,20.85,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.25,19.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.55,19.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,6,15,144.0,11.5,4.05,14.75,20.0,10.96,0.0
2018,10,7,6,30,288.0,23.0,4.3,15.2,40.0,19.14,0.0
2018,10,7,6,45,416.5,31.0,4.5,15.65,82.5,24.38,14.72
2018,10,7,7,0,545.0,39.0,4.7,16.1,125.0,32.27,22.45
2018,10,7,7,15,613.5,44.5,5.0,16.7,174.0,35.3,25.47
2018,10,7,7,30,682.0,50.0,5.3,17.3,223.0,79.44,39.6
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.0,132.03,73.73
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,189.44,120.06
2018,10,7,8,15,797.0,61.5,5.95,19.2,371.0,247.53,171.32
2018,10,7,8,30,826.0,65.0,6.0,19.8,419.0,308.14,225.71
2018,10,7,8,45,846.0,67.5,6.1,20.45,462.5,368.46,279.61
2018,10,7,9,0,866.0,70.0,6.2,21.1,506.0,427.51,331.33
2018,10,7,9,15,881.5,72.0,6.2,21.65,545.5,484.48,380.03
2018,10,7,9,30,897.0,74.0,6.2,22.2,585.0,541.18,426.99
2018,10,7,9,45,908.0,75.5,6.25,22.7,618.0,594.27,469.95
2018,10,7,10,0,919.0,77.0,6.3,23.2,651.0,646.07,510.71
2018,10,7,10,15,920.0,81.0,6.25,23.6,675.5,692.36,546.08
2018,10,7,10,30,921.0,85.0,6.2,24.0,700.0,736.08,577.65
2018,10,7,10,45,916.5,88.5,6.2,24.4,715.0,772.49,602.67
2018,10,7,11,0,912.0,92.0,6.2,24.8,730.0,805.62,625.14
2018,10,7,11,15,909.5,95.0,6.15,25.1,739.0,836.45,645.87
2018,10,7,11,30,907.0,98.0,6.1,25.4,748.0,863.94,664.12
2018,10,7,11,45,900.0,101.0,6.05,25.75,748.0,884.17,677.04
2018,10,7,12,0,893.0,104.0,6.0,26.1,748.0,900.74,687.43
2018,10,7,12,15,899.0,100.5,6.0,26.35,745.0,918.05,698.95
2018,10,7,12,30,905.0,97.0,6.0,26.6,742.0,931.89,708.13
2018,10,7,12,45,912.5,92.0,5.95,26.9,732.0,941.8,714.28
2018,10,7,13,0,920.0,87.0,5.9,27.2,722.0,947.99,717.97
2018,10,7,13,15,905.0,88.5,5.9,27.3,698.0,937.35,711.0
2018,10,7,13,30,890.0,90.0,5.9,27.4,674.0,923.13,701.73
2018,10,7,13,45,869.0,92.5,5.9,27.5,642.5,901.27,687.23
2018,10,7,14,0,848.0,95.0,5.9,27.6,611.0,884.05,676.11
2018,10,7,14,15,833.5,93.0,5.85,27.6,576.0,856.65,657.82
2018,10,7,14,30,819.0,91.0,5.8,27.6,541.0,826.41,637.54
2018,10,7,14,45,799.0,88.0,5.75,27.65,500.5,787.78,610.99
2018,10,7,15,0,779.0,85.0,5.7,27.7,460.0,747.09,582.74
2018,10,7,15,15,752.5,81.5,5.7,27.7,415.0,698.99,548.97
2018,10,7,15,30,726.0,78.0,5.7,27.7,370.0,649.86,513.84
2018,10,7,15,45,699.5,71.5,5.05,27.25,324.0,600.16,476.61
2018,10,7,16,0,673.0,65.0,4.4,26.8,278.0,546.7,434.58
2018,10,7,16,15,640.5,57.0,3.95,25.8,231.5,487.81,388.57
2018,10,7,16,30,608.0,49.0,3.5,24.8,185.0,426.16,338.43
2018,10,7,16,45,542.5,41.0,3.05,23.85,139.5,356.76,279.66
2018,10,7,17,0,477.0,33.0,2.6,22.9,94.0,283.9,215.45
2018,10,7,17,15,320.0,23.5,2.6,22.2,56.5,184.27,109.03
2018,10,7,17,30,163.0,14.0,2.6,21.5,19.0,73.08,0.0
2018,10,7,17,45,81.5,7.0,2.55,20.8,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,151.0,10.5,2.3,14.65,19.0,10.01,0.0
2018,10,8,6,30,302.0,21.0,2.6,15.4,38.0,17.31,0.0
2018,10,8,6,45,431.5,28.0,2.9,16.15,80.0,23.75,14.04
2018,10,8,7,0,561.0,35.0,3.2,16.9,122.0,28.55,19.13
2018,10,8,7,15,627.5,39.5,3.45,17.6,170.0,30.9,21.51
2018,10,8,7,30,694.0,44.0,3.7,18.3,218.0,74.06,34.79
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,126.14,68.09
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,185.46,115.69
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,242.84,165.9
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,302.5,218.89
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,360.02,269.91
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,418.21,320.13
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,473.73,366.7
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,528.76,411.23
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,580.82,452.07
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,631.54,490.54
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,678.38,525.3
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,723.09,556.05
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,763.98,582.94
