Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,181.21,117.49
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,239.73,168.44
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,295.81,219.11
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,352.36,269.47
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,405.57,316.37
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,458.83,361.91
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,509.66,404.04
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,559.48,444.01
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,604.61,479.6
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,647.87,512.84
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,685.94,541.27
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,721.46,565.8
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,752.67,586.79
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,780.83,605.48
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,802.71,619.78
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,821.16,631.72
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,834.1,640.11
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,843.41,646.1
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,846.62,648.25
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,846.14,648.01
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,838.94,643.47
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,828.19,636.6
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,810.77,625.37
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,790.15,611.9
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,762.35,593.46
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,731.92,572.94
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,692.27,545.31
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,650.93,515.84
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,606.26,482.81
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,555.14,442.88
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,491.25,391.09
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,429.24,338.22
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,343.14,265.97
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,263.0,183.43
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,143.46,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,31.68,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,10.48,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,18.77,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,27.61,16.9
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,39.85,29.52
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,81.61,44.71
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,132.93,80.26
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,185.38,123.57
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,242.98,174.06
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,300.01,225.42
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,358.29,277.36
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,413.42,326.1
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,469.22,374.01
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,524.6,420.28
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,579.93,465.15
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,627.36,502.75
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,673.09,537.97
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,713.27,568.06
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,750.89,595.34
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,728.15,576.27
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,699.8,552.71
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,775.77,608.48
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,850.22,660.31
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,851.88,659.9
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,843.55,652.95
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,853.79,659.3
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,860.5,663.1
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,863.19,664.58
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,862.09,663.53
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,841.32,648.63
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,817.34,631.65
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,785.28,608.98
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,750.62,584.3
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,704.55,550.97
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,656.99,516.05
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,605.41,477.95
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,549.38,434.32
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,463.33,367.71
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,381.72,301.79
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,274.51,213.45
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,181.51,123.78
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,76.73,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.72,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,9.05,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,15.13,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,26.3,15.43
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,38.87,28.55
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,77.82,43.36
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,123.58,75.08
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,166.98,113.16
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,207.53,150.52
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,252.87,190.4
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,299.95,231.22
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,341.33,267.39
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,383.6,303.12
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,428.94,340.19
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,474.82,376.81
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,525.32,415.93
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,573.5,452.5
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,608.46,478.29
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,641.75,502.41
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,654.58,510.86
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,660.8,514.59
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,650.25,505.41
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,635.67,493.38
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,596.82,463.43
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,543.33,422.94
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,544.52,424.18
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,544.25,423.94
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,520.23,406.09
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,495.02,387.46
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,527.18,413.46
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,569.67,445.88
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,600.91,469.9
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,627.15,489.92
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,555.68,437.06
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,485.68,384.94
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,427.05,340.5
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,370.09,295.79
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,307.08,246.29
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,247.51,197.5
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,180.82,140.34
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,108.99,70.95
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,43.01,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.86,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,6.2,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,12.39,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,25.09,14.2
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,39.46,29.38
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,70.85,47.38
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,108.57,75.46
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,139.01,101.71
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,169.78,129.41
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,210.65,165.0
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,253.56,202.26
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,299.35,241.14
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,347.94,281.46
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,391.36,316.93
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,436.54,352.96
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,473.35,381.73
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,510.13,409.84
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,545.1,435.87
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,579.3,460.77
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,612.89,485.62
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,645.23,509.23
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,663.2,521.89
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,678.99,532.98
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,680.44,533.48
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,679.13,532.09
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,663.11,519.86
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,644.6,505.9
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,629.68,495.06
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,612.76,482.71
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,597.53,471.98
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,580.39,459.75
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,553.52,439.69
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,525.27,418.35
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,484.23,387.17
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,442.84,355.2
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,374.19,302.16
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,318.27,257.49
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,251.54,203.64
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,188.3,150.93
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,135.58,104.87
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,83.44,51.63
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,32.56,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,8.1,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,16.2,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,24.74,13.18
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,35.25,25.33
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,74.1,41.49
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,122.54,74.48
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,172.49,115.16
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,228.11,163.51
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,281.15,211.54
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,336.49,261.12
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,391.92,309.73
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,448.61,357.92
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,496.82,397.98
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,543.71,435.53
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,580.43,464.44
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,614.56,490.39
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,650.2,516.51
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,683.47,540.05
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,686.2,541.12
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,683.8,538.4
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,689.6,542.09
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,692.09,543.22
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,691.9,542.52
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,688.26,539.32
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,744.82,580.86
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,798.33,618.65
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,805.22,623.33
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,813.07,629.18
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,793.96,616.1
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,771.75,601.04
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,740.68,579.47
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,707.13,555.94
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,669.41,529.01
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,625.57,497.01
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,569.37,454.24
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,513.48,410.15
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,442.9,353.94
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,375.24,297.57
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,279.46,216.34
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,189.42,117.01
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,81.97,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,16.2,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,24.46,12.32
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,34.04,24.25
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,71.36,40.2
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,116.32,70.93
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,162.38,109.04
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,211.25,151.95
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,263.01,197.39
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,318.69,245.88
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,369.08,289.93
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,419.68,332.81
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,470.4,374.31
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,521.18,414.5
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,565.28,448.93
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,608.39,481.7
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,645.97,509.21
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,681.69,534.67
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,711.6,555.83
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,739.06,574.89
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,760.34,588.11
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,778.69,599.17
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,784.62,601.72
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,787.05,602.03
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,779.43,595.86
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,768.44,587.58
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,758.01,580.52
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,744.63,571.48
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,723.18,556.4
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,699.14,539.55
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,666.02,516.31
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,630.97,491.08
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,586.16,458.26
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,540.44,424.1
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,481.16,379.72
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,426.09,336.95
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,349.06,277.95
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,277.13,219.95
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,198.1,152.21
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,122.04,70.03
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,45.49,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,9.53,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,21.12,8.97
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,32.73,22.94
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,47.32,34.84
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,62.32,48.06
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,81.46,64.14
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,102.49,81.71
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,118.22,94.99
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,134.21,108.31
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,136.33,109.88
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,139.34,112.06
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,183.19,147.96
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,233.64,188.84
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,235.47,189.72
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,241.09,193.58
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,246.34,197.02
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,250.87,199.79
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,263.13,209.45
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,275.69,219.32
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,296.2,235.74
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,317.35,252.59
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,351.13,279.5
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,374.59,298.24
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,284.61,226.79
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,195.18,154.49
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,230.01,183.59
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,254.96,204.22
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,314.34,252.99
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,359.72,289.8
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,394.35,318.24
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,412.9,334.25
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,353.8,287.73
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,296.14,241.95
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,310.95,254.79
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,333.29,271.67
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,281.72,229.23
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,232.55,187.39
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,177.31,137.59
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,121.28,66.32
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,46.75,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,8.58,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,21.5,8.4
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,34.83,24.98
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,62.4,41.95
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,97.04,67.61
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,131.64,95.77
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,171.55,129.86
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,217.95,169.94
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,268.26,213.22
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,315.09,252.87
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,366.03,295.31
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,404.97,327.65
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,444.86,360.0
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,482.2,389.6
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,522.87,420.99
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,545.43,437.85
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,561.54,449.59
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,598.04,476.87
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,637.65,505.79
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,653.89,516.95
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,663.72,523.57
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,665.95,524.5
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,665.56,523.56
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,627.63,494.1
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,586.94,462.62
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,600.4,473.92
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,611.53,483.11
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,620.59,490.61
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,626.71,495.85
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,598.64,475.07
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,568.91,452.95
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,514.72,411.26
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,461.12,369.35
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,376.35,303.08
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,284.69,229.78
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,245.19,197.82
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,217.21,173.2
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,161.05,122.92
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,102.33,50.36
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,36.37,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,8.58,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,20.7,6.55
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,33.31,23.41
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,61.66,40.68
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,98.94,67.69
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,131.92,95.4
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,166.45,125.85
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,208.04,162.06
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,251.84,200.21
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,298.42,240.06
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,348.46,282.14
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,384.91,312.71
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,421.29,342.46
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,447.81,363.74
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,472.46,382.99
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,495.0,400.07
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,515.53,415.2
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,515.32,413.58
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,502.05,402.09
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,496.89,397.21
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,489.42,390.45
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,490.28,390.96
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,489.88,390.48
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,482.18,384.53
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,473.26,377.71
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,453.1,362.24
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,419.32,336.51
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,450.58,362.05
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,466.86,375.79
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,492.22,396.59
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,526.09,422.85
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,484.24,389.99
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,442.11,356.84
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,383.54,310.68
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,317.02,257.22
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,231.25,187.5
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,151.19,120.44
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,108.79,82.19
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,62.4,26.06
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,23.12,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,10.48,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,20.58,4.9
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,32.0,22.16
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,61.16,37.9
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,101.68,65.8
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,137.07,96.56
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,171.05,127.84
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,202.88,157.59
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,230.32,183.12
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,269.15,216.61
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,313.98,254.29
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,359.88,292.05
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,408.49,331.23
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,440.61,356.85
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,472.22,381.55
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,517.06,416.22
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,562.73,450.79
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,590.08,470.77
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,616.06,489.51
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,635.15,503.17
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,652.3,515.33
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,641.53,506.19
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,627.8,495.09
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,594.29,469.22
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,558.32,441.51
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,526.22,417.75
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,505.32,401.92
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,536.23,426.27
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,551.42,438.57
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,570.56,453.67
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,588.98,467.61
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,541.48,431.33
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,497.35,397.32
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,438.64,351.92
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,381.67,306.45
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,287.36,230.9
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,190.4,151.19
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,133.3,100.48
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,73.85,27.55
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,28.58,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,10.48,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,19.83,2.45
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,30.48,20.53
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,58.36,34.99
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,97.19,61.38
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,137.33,93.71
2018,11,17,8,30,454.0,86.0,0.7,9.5,209.0,181.14,131.35
2018,11,17,8,45,478.0,95.5,0.75,10.0,242.5,223.76,169.25
2018,11,17,9,0,502.0,105.0,0.8,10.5,276.0,268.3,208.61
2018,11,17,9,15,536.0,110.5,0.85,11.35,311.0,314.34,248.12
2018,11,17,9,30,570.0,116.0,0.9,12.2,346.0,365.4,290.7
