Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.0,1.25,8.05,6.0,0.0,0.0
2018,12,18,7,30,65.0,10.0,1.2,8.7,12.0,9.53,0.0
2018,12,18,7,45,177.5,22.0,1.15,9.35,38.5,17.32,2.51
2018,12,18,8,0,290.0,34.0,1.1,10.0,65.0,39.12,20.05
2018,12,18,8,15,309.5,45.5,1.2,10.65,91.5,68.97,40.08
2018,12,18,8,30,329.0,57.0,1.3,11.3,118.0,101.67,66.12
2018,12,18,8,45,309.5,73.5,1.45,11.95,141.0,133.4,95.12
2018,12,18,9,0,290.0,90.0,1.6,12.6,164.0,162.96,122.77
2018,12,18,9,15,448.5,83.5,1.55,13.05,217.5,220.98,168.97
2018,12,18,9,30,607.0,77.0,1.5,13.5,271.0,296.03,230.21
2018,12,18,9,45,607.0,85.5,1.45,13.95,296.0,335.35,265.04
2018,12,18,10,0,607.0,94.0,1.4,14.4,321.0,373.44,297.88
2018,12,18,10,15,487.5,124.0,1.35,14.8,314.5,371.62,298.42
2018,12,18,10,30,368.0,154.0,1.3,15.2,308.0,355.66,286.56
2018,12,18,10,45,412.5,153.0,1.25,15.6,332.5,402.24,323.72
2018,12,18,11,0,457.0,152.0,1.2,16.0,357.0,444.08,356.26
2018,12,18,11,15,525.0,141.0,1.2,16.2,382.5,491.03,393.1
2018,12,18,11,30,593.0,130.0,1.2,16.4,408.0,544.31,434.01
2018,12,18,11,45,588.0,133.0,1.2,16.65,411.0,560.83,446.04
2018,12,18,12,0,583.0,136.0,1.2,16.9,414.0,575.03,456.48
2018,12,18,12,15,700.5,107.5,1.25,17.0,440.0,639.47,506.42
2018,12,18,12,30,818.0,79.0,1.3,17.1,466.0,699.93,550.75
2018,12,18,12,45,711.0,100.0,1.35,17.2,431.5,658.59,520.67
2018,12,18,13,0,604.0,121.0,1.4,17.3,397.0,609.51,484.51
2018,12,18,13,15,512.0,133.5,1.4,17.3,361.5,553.32,442.4
2018,12,18,13,30,420.0,146.0,1.4,17.3,326.0,500.96,402.25
2018,12,18,13,45,414.0,138.0,1.4,17.35,307.0,486.86,392.35
2018,12,18,14,0,408.0,130.0,1.4,17.4,288.0,471.13,380.77
2018,12,18,14,15,406.5,120.5,1.35,17.2,268.0,455.28,369.16
2018,12,18,14,30,405.0,111.0,1.3,17.0,248.0,437.86,356.04
2018,12,18,14,45,369.5,102.5,1.25,16.85,217.0,397.0,323.79
2018,12,18,15,0,334.0,94.0,1.2,16.7,186.0,356.35,291.14
2018,12,18,15,15,339.0,80.0,1.2,16.7,161.5,334.86,273.43
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,311.76,253.37
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,317.2,255.68
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,316.05,249.29
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,240.01,170.57
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,155.77,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,62.43,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,7.63,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,19.5,2.54
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,33.88,21.19
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,58.88,35.73
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,106.64,67.6
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,122.19,87.4
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,122.09,93.54
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,131.96,103.85
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,135.55,108.16
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,162.92,131.14
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,195.84,158.33
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,190.26,153.89
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,187.51,151.62
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,193.9,156.7
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,199.72,161.18
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,204.92,165.14
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,209.81,168.81
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,206.99,166.34
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,203.95,163.72
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,202.53,162.62
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,201.12,161.57
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,175.43,140.46
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,158.31,126.27
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,151.01,120.4
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,143.74,114.53
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,150.73,120.77
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,166.65,134.29
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,214.37,174.94
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,249.74,204.87
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,318.49,262.59
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,381.88,313.45
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,433.18,352.73
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,465.96,375.59
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,400.08,319.17
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,336.66,262.88
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,241.87,171.32
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,136.19,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,53.43,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,3.81,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,8.38,0.0
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,13.49,5.13
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,18.56,9.7
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,23.84,14.36
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,32.8,22.49
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,41.55,30.41
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,43.11,32.06
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,44.59,33.49
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,87.61,70.5
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,132.77,108.88
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,123.38,100.77
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,109.17,88.5
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,156.85,128.87
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,203.87,167.97
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,183.94,150.97
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,156.81,128.09
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,142.61,116.07
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,128.07,103.67
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,127.28,103.03
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,126.54,102.41
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,116.02,93.62
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,105.53,84.85
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,100.7,80.84
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,95.88,76.84
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,90.06,71.99
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,84.26,67.14
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,91.42,73.44
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,99.11,80.14
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,110.55,90.22
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,130.92,107.63
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,114.01,92.9
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,97.29,78.2
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,70.08,54.41
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,49.85,36.39
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,41.97,26.94
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,29.97,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,11.97,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,2.86,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,6.9,0.0
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,15.16,4.73
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,53.42,26.8
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,116.76,69.2
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,117.56,77.36
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,103.38,73.09
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,81.46,60.69
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,39.93,28.86
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,58.79,44.98
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,77.95,61.13
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,118.58,95.18
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,166.03,134.47
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,117.81,94.13
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,67.0,51.25
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,93.13,73.17
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,120.25,95.61
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,148.17,118.69
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,177.15,142.46
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,190.11,153.16
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,195.65,157.9
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,161.56,129.68
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,135.56,107.93
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,171.92,138.79
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,201.62,163.88
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,132.9,106.87
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,63.58,48.4
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,235.05,196.89
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,377.51,315.17
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,364.67,303.57
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,344.49,286.65
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,337.3,279.81
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,322.05,265.58
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,270.56,221.18
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,218.33,174.83
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,132.5,96.08
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,35.7,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,13.45,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,9.53,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,17.81,0.0
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,33.85,18.74
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,62.57,38.63
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,96.83,65.07
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,130.36,93.95
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,166.39,126.04
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,176.44,139.44
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,180.61,146.42
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,217.95,178.29
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,258.69,212.65
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,285.31,235.14
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,311.94,257.2
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,355.96,293.03
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,411.09,336.65
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,435.45,355.69
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,459.26,374.3
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,402.36,328.17
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,339.07,276.5
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,292.16,238.46
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,232.55,189.39
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,225.42,183.58
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,218.11,177.36
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,250.58,205.07
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,294.72,241.63
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,273.36,224.26
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,240.53,197.86
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,216.81,178.64
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,193.19,159.21
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,193.38,160.29
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,180.82,150.5
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,206.37,171.73
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,218.94,181.22
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,182.45,149.33
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,147.12,117.63
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,109.13,79.35
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,63.82,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,23.98,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,5.72,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,16.3,0.0
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,28.46,16.98
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,43.72,30.94
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,58.98,44.48
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,75.53,58.48
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,93.19,73.43
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,87.61,69.34
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,78.65,62.08
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,134.4,108.26
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,199.03,160.92
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,214.38,173.54
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,229.53,186.07
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,247.91,201.13
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,266.85,216.53
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,291.02,235.96
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,315.59,255.52
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,314.91,255.64
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,324.16,263.7
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,421.77,343.14
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,534.72,431.41
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,507.06,408.95
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,465.14,376.58
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,419.39,340.55
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,360.75,294.01
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,291.48,238.38
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,211.11,172.51
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,178.79,145.85
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,146.98,119.11
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,111.42,89.57
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,76.52,60.15
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,56.64,42.96
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,41.82,29.98
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,52.07,38.9
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,65.53,49.67
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,83.93,60.26
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,91.93,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,33.87,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,3.81,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,14.39,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,24.94,14.1
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,38.91,26.76
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,54.34,39.97
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,72.03,55.16
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,90.73,71.22
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,104.87,83.6
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,118.93,95.71
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,108.38,86.95
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,98.85,78.88
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,102.85,82.03
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,106.58,84.87
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,96.3,75.99
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,86.06,67.19
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,73.55,56.59
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,61.41,46.32
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,54.41,40.38
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,47.42,34.45
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,46.02,33.29
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,44.62,32.13
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,55.64,41.66
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,68.95,53.12
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,66.67,51.27
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,64.34,49.38
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,85.28,67.64
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,106.53,86.09
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,104.29,84.24
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,102.1,82.43
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,165.54,137.73
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,229.02,191.69
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,235.22,196.43
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,239.62,199.03
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,208.4,171.02
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,189.42,151.87
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,126.25,93.0
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,68.7,2.44
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,25.46,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,9.53,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,13.47,0.0
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,28.84,11.99
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,65.61,31.67
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,112.02,64.51
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,162.61,105.64
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,221.68,156.82
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,273.14,204.65
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,326.27,253.63
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,375.8,299.05
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,425.28,343.32
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,471.76,384.38
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,517.51,423.87
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,558.64,458.87
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,598.07,492.06
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,631.6,519.7
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,662.65,544.94
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,688.76,565.56
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,711.94,583.13
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,724.07,591.87
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,732.55,597.97
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,745.99,608.33
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,756.19,616.29
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,753.41,614.5
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,747.24,610.29
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,734.46,600.87
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,718.56,589.09
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,694.76,571.05
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,668.4,550.85
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,633.59,523.52
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,602.58,498.87
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,554.05,458.8
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,505.16,416.86
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,441.48,362.42
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,379.78,306.98
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,290.6,220.91
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,205.86,35.77
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,91.65,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,8.58,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,17.04,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,31.08,17.6
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,55.2,35.75
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,82.31,57.39
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,113.35,83.12
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,148.21,112.98
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,197.39,153.42
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,254.63,201.65
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,309.11,248.54
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,367.13,298.15
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,429.52,350.85
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,496.75,406.77
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,546.55,447.89
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,599.13,490.38
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,633.1,516.94
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,664.51,540.92
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,690.88,560.33
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,714.23,576.44
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,727.54,585.72
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,737.32,592.56
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,735.57,590.98
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,735.94,591.2
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,742.35,596.12
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,745.49,598.66
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,704.8,568.87
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,661.42,537.09
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,636.38,518.05
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,605.53,494.13
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,582.25,475.38
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,556.61,453.81
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,504.81,412.35
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,453.4,369.92
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,395.69,322.22
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,339.96,273.55
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,255.41,194.45
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,167.38,40.78
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,71.93,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,10.48,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,16.92,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,31.81,14.21
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,70.08,32.81
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,118.87,66.6
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,170.3,110.13
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,225.34,159.83
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,277.07,208.68
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,330.39,258.81
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,381.36,306.46
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,432.29,353.04
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,478.48,394.67
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,523.71,434.46
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,564.39,469.63
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,603.21,502.5
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,637.45,531.37
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,669.11,557.69
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,695.43,578.48
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,718.69,596.17
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,736.22,609.55
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,750.38,620.38
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,758.54,626.66
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,763.22,630.36
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,761.3,629.29
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,755.95,625.69
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,743.27,616.27
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,727.43,604.4
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,703.97,586.76
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,677.86,566.83
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,643.19,539.47
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,606.79,510.16
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,565.53,475.39
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,518.11,433.78
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,453.85,377.45
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,391.56,320.45
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,306.44,237.79
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,219.31,70.51
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,101.28,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,8.58,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,16.97,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,32.44,16.46
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,68.25,33.77
